Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,321.0,148.0,1.5,15.2,275.0,463.2,378.61
2018,1,11,14,45,385.0,125.5,1.5,15.1,265.0,504.35,412.34
2018,1,11,15,0,449.0,103.0,1.5,15.0,255.0,524.32,429.5
2018,1,11,15,15,452.5,91.0,1.5,15.0,228.5,505.01,414.75
2018,1,11,15,30,456.0,79.0,1.5,15.0,202.0,483.65,398.01
2018,1,11,15,45,348.5,74.0,1.4,14.55,159.0,386.95,319.57
2018,1,11,16,0,241.0,69.0,1.3,14.1,116.0,280.33,231.46
2018,1,11,16,15,190.5,55.0,1.35,13.8,86.5,222.27,181.5
2018,1,11,16,30,140.0,41.0,1.4,13.5,57.0,167.5,131.4
2018,1,11,16,45,102.5,26.0,1.4,13.25,35.0,114.73,59.22
2018,1,11,17,0,65.0,11.0,1.4,13.0,13.0,47.24,0.0
2018,1,11,17,15,32.5,5.5,1.55,12.85,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,7,15,57.5,4.5,2.25,10.85,5.5,0.0,0.0
2018,1,12,7,30,115.0,9.0,2.3,11.1,11.0,8.19,0.0
2018,1,12,7,45,279.0,18.5,2.35,11.35,41.5,15.23,0.0
2018,1,12,8,0,443.0,28.0,2.4,11.6,72.0,24.89,14.93
2018,1,12,8,15,529.0,34.0,2.5,11.9,112.0,39.36,20.69
2018,1,12,8,30,615.0,40.0,2.6,12.2,152.0,85.82,43.71
2018,1,12,8,45,667.5,44.0,2.65,12.45,193.0,135.71,80.08
2018,1,12,9,0,720.0,48.0,2.7,12.7,234.0,191.26,126.97
2018,1,12,9,15,745.5,52.0,2.8,13.05,271.5,245.25,176.28
2018,1,12,9,30,771.0,56.0,2.9,13.4,309.0,301.16,227.71
2018,1,12,9,45,799.0,58.5,3.0,13.75,345.0,358.06,279.34
2018,1,12,10,0,827.0,61.0,3.1,14.1,381.0,416.5,331.14
2018,1,12,10,15,830.5,65.0,3.05,14.35,407.0,466.28,374.8
2018,1,12,10,30,834.0,69.0,3.0,14.6,433.0,514.58,415.85
2018,1,12,10,45,809.5,78.0,2.95,14.8,446.5,550.92,446.26
2018,1,12,11,0,785.0,87.0,2.9,15.0,460.0,582.98,472.29
2018,1,12,11,15,810.0,85.0,2.9,15.15,481.0,630.86,510.28
2018,1,12,11,30,835.0,83.0,2.9,15.3,502.0,678.05,546.89
2018,1,12,11,45,850.0,80.0,2.85,15.4,512.5,715.86,574.54
2018,1,12,12,0,865.0,77.0,2.8,15.5,523.0,745.72,595.63
2018,1,12,12,15,879.5,74.5,2.85,15.6,528.5,778.88,619.68
2018,1,12,12,30,894.0,72.0,2.9,15.7,534.0,809.52,641.82
2018,1,12,12,45,887.0,72.5,2.95,15.75,526.0,823.53,652.1
2018,1,12,13,0,880.0,73.0,3.0,15.8,518.0,833.98,660.07
2018,1,12,13,15,872.5,72.0,3.05,15.8,502.5,838.55,664.1
2018,1,12,13,30,865.0,71.0,3.1,15.8,487.0,839.57,665.75
2018,1,12,13,45,854.0,71.0,3.15,15.8,467.0,843.68,669.8
2018,1,12,14,0,843.0,71.0,3.2,15.8,447.0,836.19,665.53
2018,1,12,14,15,736.5,84.0,3.2,15.7,397.5,764.78,614.33
2018,1,12,14,30,630.0,97.0,3.2,15.6,348.0,687.21,557.86
2018,1,12,14,45,573.5,96.0,3.2,15.55,309.5,632.74,517.72
2018,1,12,15,0,517.0,95.0,3.2,15.5,271.0,577.05,475.6
2018,1,12,15,15,525.5,83.5,3.2,15.5,244.5,561.12,463.71
2018,1,12,15,30,534.0,72.0,3.2,15.5,218.0,542.53,448.86
2018,1,12,15,45,474.0,65.0,2.9,14.9,179.0,475.07,394.55
2018,1,12,16,0,414.0,58.0,2.6,14.3,140.0,408.99,339.13
2018,1,12,16,15,361.5,47.5,2.6,13.95,106.5,346.47,284.86
2018,1,12,16,30,309.0,37.0,2.6,13.6,73.0,286.65,228.73
2018,1,12,16,45,200.5,25.0,2.6,13.2,44.5,186.25,108.7
2018,1,12,17,0,92.0,13.0,2.6,12.8,16.0,64.71,0.0
2018,1,12,17,15,46.0,6.5,2.6,12.7,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,13,7,15,21.5,4.0,5.15,9.55,4.5,0.0,0.0
2018,1,13,7,30,43.0,8.0,5.3,9.8,9.0,7.28,0.0
2018,1,13,7,45,109.0,22.0,5.5,10.0,31.0,17.35,0.0
2018,1,13,8,0,175.0,36.0,5.7,10.2,53.0,28.04,17.68
2018,1,13,8,15,239.5,48.0,5.7,10.5,84.5,42.06,26.93
2018,1,13,8,30,304.0,60.0,5.7,10.8,116.0,75.18,46.97
2018,1,13,8,45,347.0,71.5,5.7,11.1,150.0,112.57,75.39
2018,1,13,9,0,390.0,83.0,5.7,11.4,184.0,154.93,111.05
2018,1,13,9,15,446.5,88.5,5.65,11.8,222.0,199.96,150.18
2018,1,13,9,30,503.0,94.0,5.6,12.2,260.0,253.81,197.64
2018,1,13,9,45,524.0,102.0,5.55,12.65,291.0,300.0,239.49
2018,1,13,10,0,545.0,110.0,5.5,13.1,322.0,347.64,281.83
2018,1,13,10,15,618.0,105.0,5.4,13.5,362.5,408.09,333.64
2018,1,13,10,30,691.0,100.0,5.3,13.9,403.0,473.9,389.05
2018,1,13,10,45,790.5,83.5,5.2,14.3,447.5,546.1,448.87
2018,1,13,11,0,890.0,67.0,5.1,14.7,492.0,621.16,509.91
2018,1,13,11,15,897.5,67.5,4.9,15.05,508.0,663.79,543.41
2018,1,13,11,30,905.0,68.0,4.7,15.4,524.0,704.26,573.89
2018,1,13,11,45,909.0,68.5,4.55,15.75,533.0,739.86,598.84
2018,1,13,12,0,913.0,69.0,4.4,16.1,542.0,772.69,621.39
2018,1,13,12,15,913.0,69.0,4.25,16.3,542.5,798.87,639.12
2018,1,13,12,30,913.0,69.0,4.1,16.5,543.0,821.79,654.79
2018,1,13,12,45,909.5,69.0,4.0,16.75,536.0,838.48,665.96
2018,1,13,13,0,906.0,69.0,3.9,17.0,529.0,851.62,674.64
2018,1,13,13,15,900.0,68.5,3.8,17.1,515.0,858.43,679.22
2018,1,13,13,30,894.0,68.0,3.7,17.2,501.0,861.64,681.36
2018,1,13,13,45,859.5,69.0,3.65,17.3,470.5,838.7,664.97
2018,1,13,14,0,825.0,70.0,3.6,17.4,440.0,820.63,652.36
2018,1,13,14,15,689.5,91.5,3.55,17.35,387.5,735.39,590.41
2018,1,13,14,30,554.0,113.0,3.5,17.3,335.0,642.34,521.58
2018,1,13,14,45,647.0,90.0,3.4,17.2,328.0,688.16,557.59
2018,1,13,15,0,740.0,67.0,3.3,17.1,321.0,721.3,582.7
2018,1,13,15,15,719.5,60.5,3.3,17.1,284.0,683.51,554.32
2018,1,13,15,30,699.0,54.0,3.3,17.1,247.0,643.73,524.0
2018,1,13,15,45,605.5,54.0,3.0,16.3,202.0,561.38,460.02
2018,1,13,16,0,512.0,54.0,2.7,15.5,157.0,476.54,391.95
2018,1,13,16,15,370.0,47.5,2.75,15.1,112.5,353.26,289.5
2018,1,13,16,30,228.0,41.0,2.8,14.7,68.0,238.85,190.17
2018,1,13,16,45,179.0,28.0,2.9,14.25,43.5,179.91,111.73
2018,1,13,17,0,130.0,15.0,3.0,13.8,19.0,88.65,0.0
2018,1,13,17,15,65.0,7.5,3.15,13.65,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,14,7,15,24.5,4.0,4.35,10.65,4.5,0.0,0.0
2018,1,14,7,30,49.0,8.0,4.3,10.8,9.0,7.28,0.0
2018,1,14,7,45,145.0,22.0,4.25,10.95,34.5,17.38,0.0
2018,1,14,8,0,241.0,36.0,4.2,11.1,60.0,28.15,17.79
2018,1,14,8,15,400.0,41.0,4.05,11.3,104.5,39.99,23.47
2018,1,14,8,30,559.0,46.0,3.9,11.5,149.0,83.81,44.53
2018,1,14,8,45,547.5,57.5,3.7,11.75,179.0,129.01,80.09
2018,1,14,9,0,536.0,69.0,3.5,12.0,209.0,172.63,119.37
2018,1,14,9,15,399.5,95.0,3.35,12.3,208.5,193.67,145.63
2018,1,14,9,30,263.0,121.0,3.2,12.6,208.0,197.58,155.61
2018,1,14,9,45,210.0,142.0,3.0,12.9,216.0,215.29,173.08
2018,1,14,10,0,157.0,163.0,2.8,13.2,224.0,222.29,180.4
2018,1,14,10,15,278.0,156.5,2.65,13.55,275.0,288.65,235.07
2018,1,14,10,30,399.0,150.0,2.5,13.9,326.0,368.83,300.52
2018,1,14,10,45,386.0,165.0,2.3,14.25,342.5,398.67,324.32
2018,1,14,11,0,373.0,180.0,2.1,14.6,359.0,417.05,338.69
2018,1,14,11,15,246.0,196.5,1.9,14.9,316.0,370.48,300.24
2018,1,14,11,30,119.0,213.0,1.7,15.2,273.0,302.7,244.31
2018,1,14,11,45,82.5,211.0,1.55,15.5,253.0,269.18,216.91
2018,1,14,12,0,46.0,209.0,1.4,15.8,233.0,243.68,195.41
2018,1,14,12,15,92.0,216.5,1.35,15.95,264.5,290.83,234.11
2018,1,14,12,30,138.0,224.0,1.3,16.1,296.0,354.34,284.59
2018,1,14,12,45,194.0,222.0,1.25,16.25,322.0,403.59,323.66
2018,1,14,13,0,250.0,220.0,1.2,16.4,348.0,469.72,374.74
2018,1,14,13,15,276.0,210.5,1.2,16.45,348.0,486.95,388.32
2018,1,14,13,30,302.0,201.0,1.2,16.5,348.0,503.43,401.74
2018,1,14,13,45,196.0,193.0,1.2,16.55,287.0,390.34,313.89
2018,1,14,14,0,90.0,185.0,1.2,16.6,226.0,276.43,223.03
2018,1,14,14,15,119.0,176.0,1.3,16.55,226.5,309.07,250.95
2018,1,14,14,30,148.0,167.0,1.4,16.5,227.0,325.23,265.16
2018,1,14,14,45,172.5,151.5,1.55,16.45,215.5,327.74,268.68
2018,1,14,15,0,197.0,136.0,1.7,16.4,204.0,344.68,283.39
2018,1,14,15,15,206.0,119.5,1.7,16.4,183.5,329.71,271.92
2018,1,14,15,30,215.0,103.0,1.7,16.4,163.0,313.33,259.05
2018,1,14,15,45,232.5,87.5,1.8,15.75,143.0,303.42,251.68
2018,1,14,16,0,250.0,72.0,1.9,15.1,123.0,306.91,253.78
2018,1,14,16,15,210.0,57.5,1.8,14.9,93.5,239.27,195.96
2018,1,14,16,30,170.0,43.0,1.7,14.7,64.0,189.22,150.49
2018,1,14,16,45,120.0,28.5,1.55,14.45,40.5,132.08,85.02
2018,1,14,17,0,70.0,14.0,1.4,14.2,17.0,53.27,0.0
2018,1,14,17,15,35.0,7.0,1.25,14.1,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,2.55,12.05,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,2.5,12.3,7.0,6.37,0.0
2018,1,15,7,45,32.5,22.0,2.5,12.6,24.5,18.34,0.0
2018,1,15,8,0,49.0,37.0,2.5,12.9,42.0,30.25,19.48
2018,1,15,8,15,73.0,53.5,2.55,13.1,65.0,44.77,31.06
2018,1,15,8,30,97.0,70.0,2.6,13.3,88.0,66.92,47.48
2018,1,15,8,45,126.0,86.5,2.7,13.5,116.0,92.94,67.92
2018,1,15,9,0,155.0,103.0,2.8,13.7,144.0,122.62,92.37
2018,1,15,9,15,236.5,112.0,2.7,13.95,185.5,164.76,126.07
2018,1,15,9,30,318.0,121.0,2.6,14.2,227.0,214.37,167.03
2018,1,15,9,45,421.5,118.5,2.5,14.45,274.5,274.57,216.91
2018,1,15,10,0,525.0,116.0,2.4,14.7,322.0,341.02,272.09
2018,1,15,10,15,544.5,121.0,2.45,14.95,349.0,385.03,309.71
2018,1,15,10,30,564.0,126.0,2.5,15.2,376.0,434.17,350.55
2018,1,15,10,45,547.0,138.5,2.5,15.45,391.0,462.35,373.92
2018,1,15,11,0,530.0,151.0,2.5,15.7,406.0,492.17,397.79
2018,1,15,11,15,462.0,172.5,2.5,15.7,400.0,495.62,400.41
2018,1,15,11,30,394.0,194.0,2.5,15.7,394.0,481.31,389.14
2018,1,15,11,45,305.5,213.5,2.5,15.7,370.0,455.68,368.21
2018,1,15,12,0,217.0,233.0,2.5,15.7,346.0,411.16,332.23
2018,1,15,12,15,205.0,234.5,2.4,15.65,341.5,412.34,333.23
2018,1,15,12,30,193.0,236.0,2.3,15.6,337.0,412.32,333.02
2018,1,15,12,45,221.0,230.0,2.25,15.55,344.5,435.19,351.86
2018,1,15,13,0,249.0,224.0,2.2,15.5,352.0,473.67,382.28
2018,1,15,13,15,193.5,217.5,2.1,15.45,315.5,409.4,331.47
2018,1,15,13,30,138.0,211.0,2.0,15.4,279.0,358.68,290.84
2018,1,15,13,45,111.0,201.0,1.9,15.35,254.0,326.94,265.55
2018,1,15,14,0,84.0,191.0,1.8,15.3,229.0,278.67,226.83
2018,1,15,14,15,176.5,175.5,1.75,15.3,249.5,357.74,293.31
2018,1,15,14,30,269.0,160.0,1.7,15.3,270.0,435.61,356.8
2018,1,15,14,45,312.5,141.5,1.6,15.25,259.0,448.41,367.84
2018,1,15,15,0,356.0,123.0,1.5,15.2,248.0,475.87,390.02
2018,1,15,15,15,372.5,107.5,1.5,15.2,225.0,465.04,382.16
2018,1,15,15,30,389.0,92.0,1.5,15.2,202.0,451.7,372.09
2018,1,15,15,45,332.0,82.0,1.4,14.95,165.5,387.46,319.8
2018,1,15,16,0,275.0,72.0,1.3,14.7,129.0,325.41,268.1
2018,1,15,16,15,236.0,58.0,1.25,14.6,99.0,273.13,223.09
2018,1,15,16,30,197.0,44.0,1.2,14.5,69.0,223.09,177.73
2018,1,15,16,45,133.0,29.5,1.15,14.4,43.5,156.79,105.54
2018,1,15,17,0,69.0,15.0,1.1,14.3,18.0,53.75,0.0
2018,1,15,17,15,34.5,7.5,1.05,14.25,9.0,6.82,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.0,5.0,4.55,0.0
2018,1,16,7,45,2.0,17.0,0.9,14.1,17.0,14.99,0.0
2018,1,16,8,0,0.0,29.0,0.9,14.2,29.0,25.27,15.37
2018,1,16,8,15,2.0,45.0,0.95,14.35,45.5,38.7,26.69
2018,1,16,8,30,4.0,61.0,1.0,14.5,62.0,52.98,39.08
2018,1,16,8,45,8.0,72.5,1.1,14.6,74.5,64.29,48.76
2018,1,16,9,0,12.0,84.0,1.2,14.7,87.0,76.07,58.75
2018,1,16,9,15,7.0,86.5,1.1,14.9,88.5,78.15,60.77
2018,1,16,9,30,2.0,89.0,1.0,15.1,90.0,79.46,61.99
2018,1,16,9,45,9.5,99.0,0.9,15.35,103.0,91.45,71.8
2018,1,16,10,0,17.0,109.0,0.8,15.6,116.0,104.32,82.34
2018,1,16,10,15,36.5,132.5,0.65,15.75,148.5,140.03,111.67
2018,1,16,10,30,56.0,156.0,0.5,15.9,181.0,175.63,140.44
2018,1,16,10,45,36.5,152.5,0.35,16.1,169.0,164.55,130.88
2018,1,16,11,0,17.0,149.0,0.2,16.3,157.0,145.64,115.04
2018,1,16,11,15,27.0,150.0,0.25,16.4,163.5,160.4,127.22
2018,1,16,11,30,37.0,151.0,0.3,16.5,170.0,170.01,135.11
2018,1,16,11,45,72.0,186.5,0.35,16.65,224.0,234.66,187.16
2018,1,16,12,0,107.0,222.0,0.4,16.8,278.0,303.58,241.08
2018,1,16,12,15,145.5,225.0,0.65,16.8,301.5,354.94,281.96
2018,1,16,12,30,184.0,228.0,0.9,16.8,325.0,395.59,314.78
2018,1,16,12,45,145.0,210.5,1.15,16.75,286.5,349.47,279.58
2018,1,16,13,0,106.0,193.0,1.4,16.7,248.0,301.03,242.07
2018,1,16,13,15,61.5,174.5,1.35,16.65,206.0,230.09,185.08
2018,1,16,13,30,17.0,156.0,1.3,16.6,164.0,161.32,128.56
2018,1,16,13,45,12.0,140.0,1.25,16.5,145.5,141.14,112.33
2018,1,16,14,0,7.0,124.0,1.2,16.4,127.0,120.91,95.77
2018,1,16,14,15,66.5,131.5,1.25,16.3,159.0,191.96,156.62
2018,1,16,14,30,126.0,139.0,1.3,16.2,191.0,269.15,220.95
2018,1,16,14,45,218.0,132.0,1.35,16.1,213.0,356.02,292.73
2018,1,16,15,0,310.0,125.0,1.4,16.0,235.0,423.31,347.78
2018,1,16,15,15,166.0,105.0,1.4,16.0,163.0,276.76,228.24
2018,1,16,15,30,22.0,85.0,1.4,16.0,91.0,107.03,85.41
2018,1,16,15,45,24.5,71.0,1.35,15.5,77.0,93.42,74.42
2018,1,16,16,0,27.0,57.0,1.3,15.0,63.0,79.41,62.5
2018,1,16,16,15,28.0,47.5,1.3,14.7,52.5,70.42,54.38
2018,1,16,16,30,29.0,38.0,1.3,14.4,42.0,61.84,46.07
2018,1,16,16,45,24.5,23.5,1.3,14.15,26.0,50.29,31.49
2018,1,16,17,0,20.0,9.0,1.3,13.9,10.0,19.85,0.0
2018,1,16,17,15,10.0,4.5,1.3,13.75,5.0,9.52,0.0
2018,1,16,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.5,1.5,12.15,3.5,0.0,0.0
2018,1,17,7,30,20.0,7.0,1.5,12.4,7.0,6.37,0.0
2018,1,17,7,45,11.0,20.0,1.45,12.65,20.0,17.3,0.0
2018,1,17,8,0,2.0,33.0,1.4,12.9,33.0,28.37,18.11
2018,1,17,8,15,7.0,49.0,1.35,13.15,50.0,41.83,29.41
2018,1,17,8,30,12.0,65.0,1.3,13.4,67.0,56.78,42.18
2018,1,17,8,45,11.0,77.0,1.25,13.6,79.5,68.45,52.35
2018,1,17,9,0,10.0,89.0,1.2,13.8,92.0,79.97,62.34
2018,1,17,9,15,6.5,88.5,1.15,14.05,90.5,79.77,62.36
2018,1,17,9,30,3.0,88.0,1.1,14.3,89.0,78.86,61.65
2018,1,17,9,45,1.5,70.5,1.1,14.55,71.0,62.88,48.07
2018,1,17,10,0,0.0,53.0,1.1,14.8,53.0,46.79,34.35
2018,1,17,10,15,4.0,89.5,1.15,14.95,91.5,81.32,63.42
2018,1,17,10,30,8.0,126.0,1.2,15.1,130.0,117.29,93.23
2018,1,17,10,45,8.0,142.5,1.25,15.25,146.5,133.35,106.25
2018,1,17,11,0,8.0,159.0,1.3,15.4,163.0,149.73,119.47
2018,1,17,11,15,7.5,166.5,1.4,15.55,170.5,157.31,125.46
2018,1,17,11,30,7.0,174.0,1.5,15.7,178.0,164.98,131.54
2018,1,17,11,45,17.5,188.5,1.6,15.8,198.0,187.75,150.19
2018,1,17,12,0,28.0,203.0,1.7,15.9,218.0,222.85,178.65
2018,1,17,12,15,58.5,212.5,1.75,16.0,243.5,259.56,208.79
2018,1,17,12,30,89.0,222.0,1.8,16.1,269.0,298.21,240.26
2018,1,17,12,45,151.0,225.0,1.8,16.15,304.0,371.36,299.3
2018,1,17,13,0,213.0,228.0,1.8,16.2,339.0,432.69,348.21
2018,1,17,13,15,187.5,223.0,1.8,16.2,318.5,410.82,330.74
2018,1,17,13,30,162.0,218.0,1.8,16.2,298.0,387.75,312.72
2018,1,17,13,45,199.0,206.0,1.8,16.2,300.5,409.18,331.16
2018,1,17,14,0,236.0,194.0,1.8,16.2,303.0,446.57,361.38
2018,1,17,14,15,233.0,183.5,1.85,16.05,285.5,433.56,352.06
2018,1,17,14,30,230.0,173.0,1.9,15.9,268.0,419.57,342.21
2018,1,17,14,45,267.5,153.0,1.9,15.8,255.0,426.24,349.44
2018,1,17,15,0,305.0,133.0,1.9,15.7,242.0,430.4,354.45
2018,1,17,15,15,307.5,118.0,1.9,15.7,217.5,410.15,338.98
2018,1,17,15,30,310.0,103.0,1.9,15.7,193.0,404.97,334.74
2018,1,17,15,45,310.0,88.0,1.75,15.15,166.0,379.73,314.42
2018,1,17,16,0,310.0,73.0,1.6,14.6,139.0,353.15,292.07
2018,1,17,16,15,266.5,59.5,1.55,14.35,107.0,297.02,243.88
2018,1,17,16,30,223.0,46.0,1.5,14.1,75.0,243.36,195.83
2018,1,17,16,45,155.5,31.5,1.4,13.85,48.0,176.51,126.84
2018,1,17,17,0,88.0,17.0,1.3,13.6,21.0,92.28,0.0
2018,1,17,17,15,44.0,8.5,1.3,13.55,10.5,31.71,0.0
2018,1,17,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,2.85,12.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,3.0,13.1,6.0,5.46,0.0
2018,1,18,7,45,9.5,13.5,3.2,13.35,13.5,12.12,0.0
2018,1,18,8,0,0.0,21.0,3.4,13.6,21.0,18.49,9.84
2018,1,18,8,15,0.0,30.5,3.4,13.75,30.5,26.89,16.91
2018,1,18,8,30,0.0,40.0,3.4,13.9,40.0,35.29,24.37
2018,1,18,8,45,0.0,50.5,3.4,14.05,50.5,44.57,32.5
2018,1,18,9,0,0.0,61.0,3.4,14.2,61.0,53.82,40.5
2018,1,18,9,15,0.0,49.0,3.4,14.3,49.0,43.24,31.48
2018,1,18,9,30,0.0,37.0,3.4,14.4,37.0,32.61,22.36
2018,1,18,9,45,0.0,51.5,3.4,14.5,51.5,45.45,33.3
2018,1,18,10,0,0.0,66.0,3.4,14.6,66.0,58.33,44.17
2018,1,18,10,15,9.5,111.5,3.45,14.7,116.0,104.01,82.58
2018,1,18,10,30,19.0,157.0,3.5,14.8,166.0,152.14,122.56
2018,1,18,10,45,31.0,169.5,3.6,14.9,184.5,178.25,144.09
2018,1,18,11,0,43.0,182.0,3.7,15.0,203.0,200.62,162.52
2018,1,18,11,15,32.0,141.0,3.7,15.0,157.0,154.37,124.34
2018,1,18,11,30,21.0,100.0,3.7,15.0,111.0,107.8,85.6
2018,1,18,11,45,10.5,95.0,3.75,15.05,100.5,92.02,72.15
2018,1,18,12,0,0.0,90.0,3.8,15.1,90.0,79.79,61.57
2018,1,18,12,15,2.0,114.0,3.8,15.1,115.0,103.97,81.79
2018,1,18,12,30,4.0,138.0,3.8,15.1,140.0,129.07,102.65
2018,1,18,12,45,13.5,151.5,3.8,15.15,158.5,150.82,120.96
2018,1,18,13,0,23.0,165.0,3.8,15.2,177.0,184.3,148.85
2018,1,18,13,15,18.0,139.0,3.85,15.1,148.0,143.44,115.22
2018,1,18,13,30,13.0,113.0,3.9,15.0,119.0,113.62,90.52
2018,1,18,13,45,8.5,95.5,4.0,14.95,99.5,92.84,73.15
2018,1,18,14,0,4.0,78.0,4.1,14.9,80.0,72.5,56.0
2018,1,18,14,15,8.0,102.0,4.1,14.75,105.5,99.6,79.12
2018,1,18,14,30,12.0,126.0,4.1,14.6,131.0,129.37,104.4
2018,1,18,14,45,8.5,109.0,4.15,14.45,112.5,109.15,87.49
2018,1,18,15,0,5.0,92.0,4.2,14.3,94.0,89.02,70.54
2018,1,18,15,15,9.5,81.5,4.2,14.3,84.5,82.56,65.34
2018,1,18,15,30,14.0,71.0,4.2,14.3,75.0,75.9,59.86
2018,1,18,15,45,18.0,62.5,4.0,13.9,67.0,76.82,60.77
2018,1,18,16,0,22.0,54.0,3.8,13.5,59.0,71.13,55.85
2018,1,18,16,15,16.5,42.0,3.75,13.35,45.0,53.81,40.49
2018,1,18,16,30,11.0,30.0,3.7,13.2,31.0,36.53,25.1
2018,1,18,16,45,13.5,17.5,3.7,13.05,18.5,24.2,13.18
2018,1,18,17,0,16.0,5.0,3.7,12.9,6.0,18.07,0.0
2018,1,18,17,15,8.0,2.5,3.8,12.8,3.0,6.65,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,19,7,15,6.5,3.5,2.8,10.4,3.5,0.0,0.0
2018,1,19,7,30,13.0,7.0,2.8,10.7,7.0,6.37,0.0
2018,1,19,7,45,144.5,21.5,2.85,11.05,36.5,16.91,1.56
2018,1,19,8,0,276.0,36.0,2.9,11.4,66.0,28.12,18.17
2018,1,19,8,15,409.5,44.0,2.95,11.55,111.0,40.84,25.23
2018,1,19,8,30,543.0,52.0,3.0,11.7,156.0,85.79,47.27
2018,1,19,8,45,602.0,57.0,3.05,11.85,198.5,133.89,81.8
2018,1,19,9,0,661.0,62.0,3.1,12.0,241.0,188.59,127.41
2018,1,19,9,15,698.5,65.5,3.05,12.1,280.5,242.69,176.16
2018,1,19,9,30,736.0,69.0,3.0,12.2,320.0,301.19,229.32
2018,1,19,9,45,541.5,98.5,3.0,12.25,293.5,301.8,239.02
2018,1,19,10,0,347.0,128.0,3.0,12.3,267.0,277.8,225.03
2018,1,19,10,15,458.0,127.5,2.95,12.35,325.5,350.64,286.13
2018,1,19,10,30,569.0,127.0,2.9,12.4,384.0,437.84,357.88
2018,1,19,10,45,708.0,105.0,2.9,12.4,442.0,524.14,428.48
2018,1,19,11,0,847.0,83.0,2.9,12.4,500.0,618.01,503.89
2018,1,19,11,15,854.5,84.0,2.95,12.45,516.5,661.04,538.14
2018,1,19,11,30,862.0,85.0,3.0,12.5,533.0,702.04,570.51
2018,1,19,11,45,865.5,86.0,3.0,12.5,542.0,737.91,597.05
2018,1,19,12,0,869.0,87.0,3.0,12.5,551.0,771.09,621.22
2018,1,19,12,15,872.5,86.0,3.15,12.5,553.0,799.08,642.37
2018,1,19,12,30,876.0,85.0,3.3,12.5,555.0,824.02,661.39
2018,1,19,12,45,796.5,99.5,3.4,12.5,523.0,795.34,640.73
2018,1,19,13,0,717.0,114.0,3.5,12.5,491.0,765.39,619.44
2018,1,19,13,15,547.0,139.5,3.65,12.5,423.0,660.75,541.25
2018,1,19,13,30,377.0,165.0,3.8,12.5,355.0,543.48,448.5
2018,1,19,13,45,554.0,133.5,3.95,12.45,399.5,672.26,553.79
2018,1,19,14,0,731.0,102.0,4.1,12.4,444.0,792.07,645.85
2018,1,19,14,15,772.0,88.5,4.2,12.3,431.0,805.0,656.49
2018,1,19,14,30,813.0,75.0,4.3,12.2,418.0,819.85,669.59
2018,1,19,14,45,790.5,73.0,4.4,12.15,384.0,790.59,649.19
2018,1,19,15,0,768.0,71.0,4.5,12.1,350.0,758.63,626.6
2018,1,19,15,15,734.5,67.0,4.5,12.1,310.5,712.81,592.0
2018,1,19,15,30,701.0,63.0,4.5,12.1,271.0,665.36,555.27
2018,1,19,15,45,652.5,58.5,4.5,11.75,229.5,611.06,512.53
2018,1,19,16,0,604.0,54.0,4.5,11.4,188.0,551.2,463.51
2018,1,19,16,15,529.0,48.0,4.45,11.15,146.5,471.42,395.78
2018,1,19,16,30,454.0,42.0,4.4,10.9,105.0,394.68,326.47
2018,1,19,16,45,326.0,32.5,4.35,10.65,69.0,284.8,218.93
2018,1,19,17,0,198.0,23.0,4.3,10.4,33.0,165.55,0.0
2018,1,19,17,15,99.0,11.5,4.3,10.3,16.5,64.81,0.0
2018,1,19,17,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,8.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.7,8.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,1,20,7,15,65.5,6.5,4.55,8.65,8.0,0.0,0.0
2018,1,20,7,30,131.0,13.0,4.6,9.1,16.0,11.82,0.0
2018,1,20,7,45,283.0,23.0,4.65,9.55,48.0,19.15,3.45
2018,1,20,8,0,435.0,33.0,4.7,10.0,80.0,26.98,17.38
2018,1,20,8,15,523.0,39.5,4.75,10.25,122.0,38.04,22.17
2018,1,20,8,30,611.0,46.0,4.8,10.5,164.0,87.38,46.41
2018,1,20,8,45,645.5,52.0,4.85,10.75,203.5,136.79,82.8
2018,1,20,9,0,680.0,58.0,4.9,11.0,243.0,189.9,128.54
2018,1,20,9,15,736.0,58.5,4.9,11.2,287.0,246.52,179.37
2018,1,20,9,30,792.0,59.0,4.9,11.4,331.0,308.5,235.88
2018,1,20,9,45,817.5,60.5,4.9,11.6,367.0,365.33,288.69
2018,1,20,10,0,843.0,62.0,4.9,11.8,403.0,422.73,340.96
2018,1,20,10,15,858.5,64.0,4.9,11.9,433.5,476.97,389.63
2018,1,20,10,30,874.0,66.0,4.9,12.0,464.0,530.81,436.65
2018,1,20,10,45,884.0,68.0,4.9,12.15,488.0,580.87,479.33
2018,1,20,11,0,894.0,70.0,4.9,12.3,512.0,629.48,519.77
2018,1,20,11,15,899.5,71.0,4.95,12.35,528.5,672.35,555.21
2018,1,20,11,30,905.0,72.0,5.0,12.4,545.0,712.92,587.61
2018,1,20,11,45,907.0,73.0,5.05,12.5,554.0,748.48,614.41
2018,1,20,12,0,909.0,74.0,5.1,12.6,563.0,781.15,638.96
2018,1,20,12,15,907.0,75.0,5.1,12.6,564.0,807.65,658.8
2018,1,20,12,30,905.0,76.0,5.1,12.6,565.0,830.81,676.19
2018,1,20,12,45,828.5,95.5,5.15,12.65,539.0,818.35,666.96
2018,1,20,13,0,752.0,115.0,5.2,12.7,513.0,797.2,651.44
2018,1,20,13,15,817.0,96.0,5.2,12.75,518.5,837.88,682.76
2018,1,20,13,30,882.0,77.0,5.2,12.8,524.0,872.06,708.79
2018,1,20,13,45,872.5,75.5,5.2,12.8,502.5,876.38,712.65
2018,1,20,14,0,863.0,74.0,5.2,12.8,481.0,868.77,707.87
2018,1,20,14,15,850.0,72.0,5.2,12.75,453.5,853.95,697.93
2018,1,20,14,30,837.0,70.0,5.2,12.7,426.0,835.77,685.49
2018,1,20,14,45,818.0,67.0,5.2,12.65,392.0,807.98,665.61
2018,1,20,15,0,799.0,64.0,5.2,12.6,358.0,777.37,643.32
2018,1,20,15,15,769.0,61.0,5.2,12.6,319.0,735.17,611.42
2018,1,20,15,30,739.0,58.0,5.2,12.6,280.0,691.15,577.3
2018,1,20,15,45,682.5,55.0,4.9,12.2,236.5,625.14,524.29
2018,1,20,16,0,626.0,52.0,4.6,11.8,193.0,566.11,475.27
2018,1,20,16,15,562.5,45.5,4.45,11.45,151.5,493.11,413.22
2018,1,20,16,30,499.0,39.0,4.3,11.1,110.0,422.71,349.73
2018,1,20,16,45,373.0,30.5,4.15,10.7,73.0,313.79,244.38
2018,1,20,17,0,247.0,22.0,4.0,10.3,36.0,196.91,1.21
2018,1,20,17,15,123.5,11.0,3.9,10.25,18.0,78.04,0.0
2018,1,20,17,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,7,15,54.5,6.0,1.45,10.05,7.5,0.0,0.0
2018,1,21,7,30,109.0,12.0,1.3,10.3,15.0,10.91,0.0
2018,1,21,7,45,249.5,24.0,1.2,10.5,47.0,20.0,4.73
2018,1,21,8,0,390.0,36.0,1.1,10.7,79.0,29.62,19.72
2018,1,21,8,15,478.5,42.5,1.1,10.95,119.5,39.78,24.2
2018,1,21,8,30,567.0,49.0,1.1,11.2,160.0,84.23,45.28
2018,1,21,8,45,625.0,54.0,1.15,11.4,203.0,133.67,80.57
2018,1,21,9,0,683.0,59.0,1.2,11.6,246.0,191.26,128.31
2018,1,21,9,15,719.0,62.0,1.35,11.85,286.0,245.53,176.9
2018,1,21,9,30,755.0,65.0,1.5,12.1,326.0,303.01,228.87
2018,1,21,9,45,746.0,73.0,1.65,12.3,353.5,351.96,274.44
2018,1,21,10,0,737.0,81.0,1.8,12.5,381.0,398.69,316.93
2018,1,21,10,15,589.5,118.0,1.95,12.6,369.0,407.19,328.32
2018,1,21,10,30,442.0,155.0,2.1,12.7,357.0,395.72,321.72
2018,1,21,10,45,582.0,131.5,2.2,12.85,412.0,480.38,391.01
2018,1,21,11,0,722.0,108.0,2.3,13.0,467.0,570.87,463.48
2018,1,21,11,15,598.5,144.5,2.35,13.0,449.0,561.46,455.67
2018,1,21,11,30,475.0,181.0,2.4,13.0,431.0,535.8,435.23
2018,1,21,11,45,428.5,197.0,2.45,13.05,425.0,539.38,437.92
2018,1,21,12,0,382.0,213.0,2.5,13.1,419.0,526.07,427.42
2018,1,21,12,15,383.5,213.5,2.5,13.1,421.0,541.81,440.07
2018,1,21,12,30,385.0,214.0,2.5,13.1,423.0,556.24,451.48
2018,1,21,12,45,295.5,226.0,2.5,13.15,385.5,507.14,411.88
2018,1,21,13,0,206.0,238.0,2.5,13.2,348.0,438.49,356.98
2018,1,21,13,15,187.0,233.0,2.5,13.2,331.0,422.17,344.49
2018,1,21,13,30,168.0,228.0,2.5,13.2,314.0,404.77,330.8
2018,1,21,13,45,171.0,218.5,2.5,13.2,303.0,400.12,327.88
2018,1,21,14,0,174.0,209.0,2.5,13.2,292.0,394.82,324.4
2018,1,21,14,15,164.0,194.0,2.45,13.2,268.5,370.29,305.25
2018,1,21,14,30,154.0,179.0,2.4,13.2,245.0,345.07,285.46
2018,1,21,14,45,98.5,160.5,2.3,13.2,201.5,275.59,228.06
2018,1,21,15,0,43.0,142.0,2.2,13.2,158.0,191.64,157.75
2018,1,21,15,15,57.0,127.5,2.2,13.2,146.5,187.64,155.41
2018,1,21,15,30,71.0,113.0,2.2,13.2,135.0,182.92,152.06
2018,1,21,15,45,114.0,99.5,2.0,12.9,128.5,214.87,179.82
2018,1,21,16,0,157.0,86.0,1.8,12.6,122.0,244.09,204.14
2018,1,21,16,15,103.0,68.5,1.9,12.5,90.0,166.66,137.46
2018,1,21,16,30,49.0,51.0,2.0,12.4,58.0,106.03,84.13
2018,1,21,16,45,39.0,34.5,2.1,12.25,39.0,78.21,57.42
2018,1,21,17,0,29.0,18.0,2.2,12.1,20.0,43.17,3.39
2018,1,21,17,15,14.5,9.0,2.3,12.1,10.0,16.2,0.0
2018,1,21,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
