Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,2.5,10.25,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,2.5,10.3,2.0,0.0,0.0
2018,3,24,6,15,4.0,4.0,2.6,10.5,4.0,3.64,0.0
2018,3,24,6,30,4.0,6.0,2.7,10.7,6.0,5.37,0.0
2018,3,24,6,45,8.5,8.5,2.8,10.9,9.5,7.72,1.04
2018,3,24,7,0,13.0,11.0,2.9,11.1,13.0,9.92,3.22
2018,3,24,7,15,24.0,27.0,2.95,11.15,32.5,23.54,15.63
2018,3,24,7,30,35.0,43.0,3.0,11.2,52.0,36.55,27.5
2018,3,24,7,45,54.5,70.0,3.05,11.25,88.0,57.39,46.3
2018,3,24,8,0,74.0,97.0,3.1,11.3,124.0,81.23,62.63
2018,3,24,8,15,39.5,106.0,3.15,11.4,120.5,94.19,73.58
2018,3,24,8,30,5.0,115.0,3.2,11.5,117.0,100.9,80.48
2018,3,24,8,45,62.0,147.5,3.25,11.55,180.5,140.53,111.41
2018,3,24,9,0,119.0,180.0,3.3,11.6,244.0,188.67,149.98
2018,3,24,9,15,357.0,178.0,3.45,11.7,392.5,282.55,223.25
2018,3,24,9,30,595.0,176.0,3.6,11.8,541.0,409.05,324.6
2018,3,24,9,45,708.0,151.0,3.75,11.85,611.5,480.24,383.89
2018,3,24,10,0,821.0,126.0,3.9,11.9,682.0,562.86,451.96
2018,3,24,10,15,865.5,116.0,4.05,12.0,726.0,627.07,504.58
2018,3,24,10,30,910.0,106.0,4.2,12.1,770.0,691.48,556.57
2018,3,24,10,45,927.5,103.0,4.35,12.15,798.5,746.86,600.69
2018,3,24,11,0,945.0,100.0,4.5,12.2,827.0,801.05,641.52
2018,3,24,11,15,950.5,100.0,4.65,12.2,844.5,847.37,675.71
2018,3,24,11,30,956.0,100.0,4.8,12.2,862.0,890.99,707.88
2018,3,24,11,45,959.5,100.0,4.95,12.2,871.5,930.01,736.67
2018,3,24,12,0,963.0,100.0,5.1,12.2,881.0,965.79,763.17
2018,3,24,12,15,964.5,100.0,5.2,12.2,882.0,996.35,785.6
2018,3,24,12,30,966.0,100.0,5.3,12.2,883.0,1023.24,805.52
2018,3,24,12,45,965.5,98.5,5.45,12.2,875.0,1042.79,820.75
2018,3,24,13,0,965.0,97.0,5.6,12.2,867.0,1058.34,833.32
2018,3,24,13,15,955.0,99.0,5.65,12.15,848.5,1064.34,838.63
2018,3,24,13,30,945.0,101.0,5.7,12.1,830.0,1066.15,841.19
2018,3,24,13,45,933.0,102.5,5.75,12.05,804.0,1061.28,839.16
2018,3,24,14,0,921.0,104.0,5.8,12.0,778.0,1052.42,834.45
2018,3,24,14,15,881.0,112.5,5.8,11.9,735.5,1019.8,812.47
2018,3,24,14,30,841.0,121.0,5.8,11.8,693.0,995.03,796.32
2018,3,24,14,45,669.0,163.5,5.75,11.75,603.0,873.49,707.65
2018,3,24,15,0,497.0,206.0,5.7,11.7,513.0,739.13,605.45
2018,3,24,15,15,380.5,212.5,5.7,11.7,438.0,609.71,504.35
2018,3,24,15,30,264.0,219.0,5.7,11.7,363.0,504.45,419.16
2018,3,24,15,45,256.5,201.0,5.6,11.5,330.5,471.07,393.87
2018,3,24,16,0,249.0,183.0,5.5,11.3,298.0,437.02,367.45
2018,3,24,16,15,417.5,138.0,5.4,11.15,304.5,528.74,447.29
2018,3,24,16,30,586.0,93.0,5.3,11.0,311.0,595.74,504.76
2018,3,24,16,45,631.0,76.5,5.25,10.85,279.0,583.37,495.37
2018,3,24,17,0,676.0,60.0,5.2,10.7,247.0,564.46,479.72
2018,3,24,17,15,599.5,54.0,5.0,10.45,194.0,475.47,403.0
2018,3,24,17,30,523.0,48.0,4.8,10.2,141.0,392.34,328.65
2018,3,24,17,45,358.0,39.0,4.65,9.95,93.0,265.25,215.28
2018,3,24,18,0,193.0,30.0,4.5,9.7,45.0,152.85,93.83
2018,3,24,18,15,103.5,16.0,4.45,9.65,23.5,57.8,0.0
2018,3,24,18,30,14.0,2.0,4.4,9.6,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.4,9.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,3.2,8.75,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,3.2,8.9,2.0,0.0,0.0
2018,3,25,6,15,17.5,9.0,3.3,9.25,10.0,8.19,0.0
2018,3,25,6,30,28.0,16.0,3.4,9.6,18.0,13.99,3.68
2018,3,25,6,45,64.5,28.5,3.55,9.95,38.5,23.21,14.63
2018,3,25,7,0,101.0,41.0,3.7,10.3,59.0,32.86,23.8
2018,3,25,7,15,87.5,64.0,3.8,10.4,83.0,52.33,41.66
2018,3,25,7,30,74.0,87.0,3.9,10.5,107.0,69.16,57.0
2018,3,25,7,45,268.0,101.0,4.0,10.65,197.0,76.13,63.25
2018,3,25,8,0,462.0,115.0,4.1,10.8,287.0,102.5,70.74
2018,3,25,8,15,624.0,100.5,4.15,10.9,368.0,143.78,90.29
2018,3,25,8,30,786.0,86.0,4.2,11.0,449.0,207.94,136.25
2018,3,25,8,45,811.5,89.0,4.25,11.15,498.5,269.46,191.03
2018,3,25,9,0,837.0,92.0,4.3,11.3,548.0,333.43,249.45
2018,3,25,9,15,858.5,93.0,4.4,11.4,593.0,396.32,306.98
2018,3,25,9,30,880.0,94.0,4.5,11.5,638.0,462.27,365.84
2018,3,25,9,45,897.5,94.0,4.55,11.65,678.0,523.81,419.63
2018,3,25,10,0,915.0,94.0,4.6,11.8,718.0,585.42,471.93
2018,3,25,10,15,925.0,95.0,4.7,11.85,750.0,643.3,520.22
2018,3,25,10,30,935.0,96.0,4.8,11.9,782.0,699.9,566.31
2018,3,25,10,45,943.5,96.5,4.85,12.0,807.5,753.43,608.68
2018,3,25,11,0,952.0,97.0,4.9,12.1,833.0,804.99,646.77
2018,3,25,11,15,957.5,97.0,5.05,12.15,850.5,851.49,681.14
2018,3,25,11,30,963.0,97.0,5.2,12.2,868.0,895.27,713.42
2018,3,25,11,45,967.0,96.5,5.3,12.25,877.5,934.34,741.88
2018,3,25,12,0,971.0,96.0,5.4,12.3,887.0,970.16,767.98
2018,3,25,12,15,971.5,96.0,5.5,12.3,887.5,999.88,789.87
2018,3,25,12,30,972.0,96.0,5.6,12.3,888.0,1025.86,809.19
2018,3,25,12,45,971.5,95.0,5.7,12.35,880.0,1045.93,824.25
2018,3,25,13,0,971.0,94.0,5.8,12.4,872.0,1062.0,836.63
2018,3,25,13,15,967.0,93.5,5.85,12.35,855.5,1071.07,844.14
2018,3,25,13,30,963.0,93.0,5.9,12.3,839.0,1075.97,848.9
2018,3,25,13,45,957.5,91.5,5.95,12.3,814.5,1074.06,848.8
2018,3,25,14,0,952.0,90.0,6.0,12.3,790.0,1067.98,845.94
2018,3,25,14,15,943.0,89.0,6.0,12.25,758.0,1054.93,838.01
2018,3,25,14,30,934.0,88.0,6.0,12.2,726.0,1037.96,827.42
2018,3,25,14,45,922.0,86.0,6.0,12.1,687.5,1013.08,811.33
2018,3,25,15,0,910.0,84.0,6.0,12.0,649.0,984.69,792.7
2018,3,25,15,15,877.5,86.0,6.0,12.0,599.5,938.73,760.66
2018,3,25,15,30,845.0,88.0,6.0,12.0,550.0,899.94,733.8
2018,3,25,15,45,832.5,83.0,5.95,11.85,504.5,858.99,705.15
2018,3,25,16,0,820.0,78.0,5.9,11.7,459.0,815.52,674.21
2018,3,25,16,15,791.5,74.0,5.85,11.55,407.5,758.03,631.78
2018,3,25,16,30,763.0,70.0,5.8,11.4,356.0,699.8,587.83
2018,3,25,16,45,716.5,65.5,5.75,11.3,302.0,627.42,531.09
2018,3,25,17,0,670.0,61.0,5.7,11.2,248.0,561.45,477.41
2018,3,25,17,15,598.5,54.5,5.6,10.9,195.5,475.24,403.38
2018,3,25,17,30,527.0,48.0,5.5,10.6,143.0,394.47,331.11
2018,3,25,17,45,406.5,39.5,5.4,10.35,98.0,291.34,237.33
2018,3,25,18,0,286.0,31.0,5.3,10.1,53.0,195.74,127.73
2018,3,25,18,15,151.5,17.0,5.35,10.0,28.0,78.72,0.0
2018,3,25,18,30,17.0,3.0,5.4,9.9,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,5.45,9.8,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,9.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,8.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,8.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,3,26,5,45,13.0,2.0,4.55,8.45,1.5,0.0,0.0
2018,3,26,6,0,26.0,4.0,4.5,8.6,3.0,0.0,0.0
2018,3,26,6,15,188.0,16.0,4.6,9.05,29.5,14.55,0.0
2018,3,26,6,30,350.0,28.0,4.7,9.5,56.0,23.41,11.34
2018,3,26,6,45,466.0,36.0,4.8,9.95,102.5,28.95,19.73
2018,3,26,7,0,582.0,44.0,4.9,10.4,149.0,34.47,25.26
2018,3,26,7,15,648.5,49.0,5.0,10.7,202.0,40.7,31.16
2018,3,26,7,30,715.0,54.0,5.1,11.0,255.0,43.8,34.06
2018,3,26,7,45,757.0,58.5,5.2,11.35,309.5,46.35,36.31
2018,3,26,8,0,799.0,63.0,5.3,11.7,364.0,84.1,45.12
2018,3,26,8,15,827.5,66.5,5.35,12.0,416.5,144.69,81.73
2018,3,26,8,30,856.0,70.0,5.4,12.3,469.0,213.2,137.29
2018,3,26,8,45,874.5,72.5,5.4,12.6,517.0,276.4,194.15
2018,3,26,9,0,893.0,75.0,5.4,12.9,565.0,340.95,253.66
2018,3,26,9,15,909.0,76.5,5.45,13.15,609.5,404.78,312.33
2018,3,26,9,30,925.0,78.0,5.5,13.4,654.0,469.08,370.08
2018,3,26,9,45,937.0,79.5,5.5,13.6,693.0,531.63,424.82
2018,3,26,10,0,949.0,81.0,5.5,13.8,732.0,593.6,477.41
2018,3,26,10,15,955.5,82.0,5.5,14.0,762.5,650.99,524.86
2018,3,26,10,30,962.0,83.0,5.5,14.2,793.0,706.64,569.6
2018,3,26,10,45,967.0,84.5,5.45,14.4,817.5,759.79,610.81
2018,3,26,11,0,972.0,86.0,5.4,14.6,842.0,810.59,647.17
2018,3,26,11,15,975.5,86.5,5.4,14.7,858.5,856.65,680.11
2018,3,26,11,30,979.0,87.0,5.4,14.8,875.0,899.78,710.68
2018,3,26,11,45,980.5,87.0,5.35,14.95,883.0,937.56,736.72
2018,3,26,12,0,982.0,87.0,5.3,15.1,891.0,971.89,760.14
2018,3,26,12,15,980.0,87.5,5.3,15.2,890.0,999.94,779.54
2018,3,26,12,30,978.0,88.0,5.3,15.3,889.0,1024.1,796.23
2018,3,26,12,45,975.0,88.5,5.25,15.4,880.5,1043.33,809.13
2018,3,26,13,0,972.0,89.0,5.2,15.5,872.0,1058.48,819.28
2018,3,26,13,15,966.0,90.0,5.2,15.5,855.0,1067.11,825.77
2018,3,26,13,30,960.0,91.0,5.2,15.5,838.0,1071.57,829.56
2018,3,26,13,45,951.0,91.0,5.2,15.5,812.5,1067.74,827.76
2018,3,26,14,0,942.0,91.0,5.2,15.5,787.0,1059.82,823.33
2018,3,26,14,15,931.5,90.0,5.25,15.5,754.5,1045.23,814.81
2018,3,26,14,30,921.0,89.0,5.3,15.5,722.0,1026.81,803.71
2018,3,26,14,45,907.0,88.5,5.35,15.45,683.5,1001.89,788.21
2018,3,26,15,0,893.0,88.0,5.4,15.4,645.0,973.62,770.31
2018,3,26,15,15,877.0,85.5,5.4,15.4,601.0,937.9,746.43
2018,3,26,15,30,861.0,83.0,5.4,15.4,557.0,908.43,727.04
2018,3,26,15,45,837.0,80.0,5.45,15.15,507.5,859.28,693.78
2018,3,26,16,0,813.0,77.0,5.5,14.9,458.0,808.34,658.61
2018,3,26,16,15,780.0,74.0,5.5,14.6,406.0,748.65,615.78
2018,3,26,16,30,747.0,71.0,5.5,14.3,354.0,688.57,571.54
2018,3,26,16,45,700.5,66.5,5.5,14.0,300.5,616.82,516.59
2018,3,26,17,0,654.0,62.0,5.5,13.7,247.0,551.56,464.49
2018,3,26,17,15,581.0,55.5,5.4,13.2,194.5,465.12,391.42
2018,3,26,17,30,508.0,49.0,5.3,12.7,142.0,384.3,320.22
2018,3,26,17,45,382.5,39.5,5.2,12.25,96.5,278.46,225.66
2018,3,26,18,0,257.0,30.0,5.1,11.8,51.0,182.99,123.16
2018,3,26,18,15,138.0,16.5,5.05,11.65,27.0,72.58,0.0
2018,3,26,18,30,19.0,3.0,5.0,11.5,3.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,4.95,11.35,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,3.75,10.8,2.5,0.0,0.0
2018,3,27,6,0,38.0,6.0,3.7,11.0,5.0,0.0,0.0
2018,3,27,6,15,179.0,18.0,3.8,11.5,31.0,16.37,0.0
2018,3,27,6,30,320.0,30.0,3.9,12.0,57.0,25.06,13.42
2018,3,27,6,45,423.0,38.5,4.05,12.5,101.0,30.9,21.3
2018,3,27,7,0,526.0,47.0,4.2,13.0,145.0,36.68,26.98
2018,3,27,7,15,602.0,52.5,4.2,13.25,198.5,39.77,30.03
2018,3,27,7,30,678.0,58.0,4.2,13.5,252.0,46.89,36.49
2018,3,27,7,45,720.5,63.0,4.2,13.8,305.5,49.68,38.93
2018,3,27,8,0,763.0,68.0,4.2,14.1,359.0,88.39,48.41
2018,3,27,8,15,792.0,72.0,4.2,14.4,411.0,147.21,84.32
2018,3,27,8,30,821.0,76.0,4.2,14.7,463.0,209.46,134.27
2018,3,27,8,45,831.5,81.5,4.2,15.0,508.0,271.64,189.73
2018,3,27,9,0,842.0,87.0,4.2,15.3,553.0,334.41,246.76
2018,3,27,9,15,812.0,104.0,4.15,15.55,582.5,392.86,300.31
2018,3,27,9,30,782.0,121.0,4.1,15.8,612.0,446.75,348.24
2018,3,27,9,45,810.0,119.5,4.0,16.05,654.5,507.46,399.29
2018,3,27,10,0,838.0,118.0,3.9,16.3,697.0,569.65,449.92
2018,3,27,10,15,883.5,106.5,3.85,16.5,741.0,632.91,500.34
2018,3,27,10,30,929.0,95.0,3.8,16.7,785.0,698.66,551.29
2018,3,27,10,45,934.0,97.0,3.7,16.95,809.0,750.77,590.11
2018,3,27,11,0,939.0,99.0,3.6,17.2,833.0,800.65,624.38
2018,3,27,11,15,930.5,105.0,3.55,17.35,845.0,841.44,651.95
2018,3,27,11,30,922.0,111.0,3.5,17.5,857.0,878.58,676.74
2018,3,27,11,45,898.5,124.0,3.45,17.7,857.0,906.06,694.5
2018,3,27,12,0,875.0,137.0,3.4,17.9,857.0,937.5,714.98
2018,3,27,12,15,774.5,188.5,3.45,18.0,825.5,931.53,710.59
2018,3,27,12,30,674.0,240.0,3.5,18.1,794.0,912.29,697.05
2018,3,27,12,45,717.0,215.0,3.5,18.2,799.5,946.59,721.25
2018,3,27,13,0,760.0,190.0,3.5,18.3,805.0,977.91,742.51
2018,3,27,13,15,790.5,170.0,3.6,18.3,798.5,991.53,752.76
2018,3,27,13,30,821.0,150.0,3.7,18.3,792.0,1009.81,766.49
2018,3,27,13,45,834.0,138.0,3.75,18.35,773.5,1015.07,770.97
2018,3,27,14,0,847.0,126.0,3.8,18.4,755.0,1016.2,772.92
2018,3,27,14,15,864.0,113.0,3.9,18.35,731.5,1015.86,774.72
2018,3,27,14,30,881.0,100.0,4.0,18.3,708.0,1000.65,766.45
2018,3,27,14,45,870.5,97.0,4.05,18.25,670.5,976.75,752.02
2018,3,27,15,0,860.0,94.0,4.1,18.2,633.0,949.48,735.27
2018,3,27,15,15,834.0,93.5,4.1,18.2,586.5,917.1,714.45
2018,3,27,15,30,808.0,93.0,4.1,18.2,540.0,872.58,684.84
2018,3,27,15,45,802.0,85.5,4.2,17.8,496.5,835.28,661.62
2018,3,27,16,0,796.0,78.0,4.3,17.4,453.0,795.13,635.78
2018,3,27,16,15,783.5,71.5,4.3,16.95,406.0,748.31,604.1
2018,3,27,16,30,771.0,65.0,4.3,16.5,359.0,699.6,570.11
2018,3,27,16,45,726.5,61.0,4.3,16.1,305.5,629.04,517.87
2018,3,27,17,0,682.0,57.0,4.3,15.7,252.0,559.99,464.84
2018,3,27,17,15,611.0,52.5,4.25,15.15,200.0,480.04,398.65
2018,3,27,17,30,540.0,48.0,4.2,14.6,148.0,401.56,330.75
2018,3,27,17,45,383.0,39.5,4.15,14.1,99.0,278.53,223.91
2018,3,27,18,0,226.0,31.0,4.1,13.6,50.0,171.79,118.0
2018,3,27,18,15,131.0,18.5,4.0,13.35,27.5,71.43,0.0
2018,3,27,18,30,36.0,6.0,3.9,13.1,5.0,0.0,0.0
2018,3,27,18,45,18.0,3.0,3.8,12.9,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,1.25,12.55,2.5,0.0,0.0
2018,3,28,6,0,42.0,6.0,1.3,12.6,5.0,0.0,0.0
2018,3,28,6,15,177.5,18.0,1.4,12.95,31.5,16.37,0.0
2018,3,28,6,30,313.0,30.0,1.5,13.3,58.0,24.8,13.9
2018,3,28,6,45,394.0,41.0,1.65,13.65,100.5,32.87,23.04
2018,3,28,7,0,475.0,52.0,1.8,14.0,143.0,40.63,30.44
2018,3,28,7,15,576.5,55.5,1.9,14.3,199.5,41.93,31.86
2018,3,28,7,30,678.0,59.0,2.0,14.6,256.0,47.58,36.96
2018,3,28,7,45,721.5,63.0,2.1,14.9,309.5,49.52,38.62
2018,3,28,8,0,765.0,67.0,2.2,15.2,363.0,89.57,48.28
2018,3,28,8,15,795.0,70.5,2.25,15.55,415.0,148.25,84.3
2018,3,28,8,30,825.0,74.0,2.3,15.9,467.0,210.46,133.94
2018,3,28,8,45,847.0,77.0,2.4,16.25,516.0,273.52,189.13
2018,3,28,9,0,869.0,80.0,2.5,16.6,565.0,342.03,249.71
2018,3,28,9,15,888.0,80.5,2.45,16.9,609.5,404.67,304.9
2018,3,28,9,30,907.0,81.0,2.4,17.2,654.0,468.13,359.19
2018,3,28,9,45,922.5,80.0,2.4,17.5,692.5,529.01,409.88
2018,3,28,10,0,938.0,79.0,2.4,17.8,731.0,589.65,458.6
2018,3,28,10,15,945.5,80.5,2.4,18.05,762.5,647.37,503.52
2018,3,28,10,30,953.0,82.0,2.4,18.3,794.0,703.5,545.8
2018,3,28,10,45,958.0,83.5,2.35,18.6,818.0,756.05,583.41
2018,3,28,11,0,963.0,85.0,2.3,18.9,842.0,806.29,616.53
2018,3,28,11,15,966.5,85.5,2.35,19.15,858.5,851.79,646.79
2018,3,28,11,30,970.0,86.0,2.4,19.4,875.0,894.4,674.81
2018,3,28,11,45,971.5,86.5,2.45,19.6,883.0,932.2,699.54
2018,3,28,12,0,973.0,87.0,2.5,19.8,891.0,966.59,721.91
2018,3,28,12,15,972.5,87.5,2.6,19.95,891.0,995.59,741.32
2018,3,28,12,30,972.0,88.0,2.7,20.1,891.0,1020.8,758.31
2018,3,28,12,45,970.0,87.5,2.75,20.2,882.5,1039.59,770.85
2018,3,28,13,0,968.0,87.0,2.8,20.3,874.0,1054.32,780.91
2018,3,28,13,15,964.0,87.0,2.9,20.35,857.5,1063.54,788.19
2018,3,28,13,30,960.0,87.0,3.0,20.4,841.0,1068.62,792.96
2018,3,28,13,45,954.0,86.0,3.1,20.4,816.5,1066.41,793.27
2018,3,28,14,0,948.0,85.0,3.2,20.4,792.0,1060.07,791.07
2018,3,28,14,15,939.5,83.5,3.3,20.35,760.0,1046.6,784.41
2018,3,28,14,30,931.0,82.0,3.4,20.3,728.0,1029.21,775.26
2018,3,28,14,45,919.0,81.0,3.5,20.2,690.0,1005.25,761.84
2018,3,28,15,0,907.0,80.0,3.6,20.1,652.0,977.82,746.04
2018,3,28,15,15,891.5,78.0,3.6,20.1,608.0,942.61,723.8
2018,3,28,15,30,876.0,76.0,3.6,20.1,564.0,904.56,699.47
2018,3,28,15,45,855.0,73.5,3.7,19.6,515.5,858.44,670.97
2018,3,28,16,0,834.0,71.0,3.8,19.1,467.0,818.5,646.3
2018,3,28,16,15,805.5,68.0,3.75,18.6,415.5,761.67,607.79
2018,3,28,16,30,777.0,65.0,3.7,18.1,364.0,704.12,567.77
2018,3,28,16,45,735.5,61.0,3.65,17.65,310.5,635.46,517.76
2018,3,28,17,0,694.0,57.0,3.6,17.2,257.0,568.03,466.79
2018,3,28,17,15,631.0,51.0,3.5,16.65,204.5,486.21,400.29
2018,3,28,17,30,568.0,45.0,3.4,16.1,152.0,413.86,338.09
2018,3,28,17,45,444.5,37.0,3.3,15.5,104.5,308.02,246.23
2018,3,28,18,0,321.0,29.0,3.2,14.9,57.0,215.03,151.23
2018,3,28,18,15,182.5,17.5,3.1,14.7,31.0,91.93,0.0
2018,3,28,18,30,44.0,6.0,3.0,14.5,5.0,0.0,0.0
2018,3,28,18,45,22.0,3.0,2.9,14.25,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.9,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,1.0,14.1,5.0,4.55,0.0
2018,3,29,6,15,141.5,19.0,1.05,14.45,30.5,15.08,0.0
2018,3,29,6,30,247.0,33.0,1.1,14.8,56.0,25.86,15.19
2018,3,29,6,45,350.0,43.0,1.2,15.1,99.0,34.35,24.26
2018,3,29,7,0,453.0,53.0,1.3,15.4,142.0,41.2,30.81
2018,3,29,7,15,575.5,55.5,1.35,15.7,203.5,41.75,31.54
2018,3,29,7,30,698.0,58.0,1.4,16.0,265.0,46.65,35.93
2018,3,29,7,45,740.0,62.5,1.5,16.3,319.0,49.06,37.99
2018,3,29,8,0,782.0,67.0,1.6,16.6,373.0,92.4,49.06
2018,3,29,8,15,811.0,70.5,1.6,16.95,425.5,152.11,86.03
2018,3,29,8,30,840.0,74.0,1.6,17.3,478.0,215.19,136.2
2018,3,29,8,45,860.5,76.5,1.65,17.7,526.5,282.57,194.35
2018,3,29,9,0,881.0,79.0,1.7,18.1,575.0,346.9,250.87
2018,3,29,9,15,898.5,80.0,1.7,18.45,619.5,410.13,305.75
2018,3,29,9,30,916.0,81.0,1.7,18.8,664.0,473.98,359.45
2018,3,29,9,45,929.5,81.5,1.7,19.2,703.0,535.75,409.65
2018,3,29,10,0,943.0,82.0,1.7,19.6,742.0,597.09,457.61
2018,3,29,10,15,950.5,84.0,1.7,19.9,773.5,655.53,501.86
2018,3,29,10,30,958.0,86.0,1.7,20.2,805.0,712.39,543.43
2018,3,29,10,45,963.0,87.5,1.75,20.55,829.5,765.17,580.78
2018,3,29,11,0,968.0,89.0,1.8,20.9,854.0,815.61,613.87
2018,3,29,11,15,971.5,89.5,1.85,21.1,870.5,861.3,643.71
2018,3,29,11,30,975.0,90.0,1.9,21.3,887.0,904.08,671.38
2018,3,29,11,45,976.5,90.5,1.95,21.5,895.0,942.03,695.68
2018,3,29,12,0,978.0,91.0,2.0,21.7,903.0,976.55,717.69
2018,3,29,12,15,979.0,91.0,2.0,21.85,903.5,1006.51,736.24
2018,3,29,12,30,980.0,91.0,2.0,22.0,904.0,1032.73,752.4
2018,3,29,12,45,980.0,89.5,2.05,22.15,896.0,1052.47,765.15
2018,3,29,13,0,980.0,88.0,2.1,22.3,888.0,1068.17,775.5
2018,3,29,13,15,976.5,87.5,2.2,22.3,871.5,1077.39,783.03
2018,3,29,13,30,973.0,87.0,2.3,22.3,855.0,1082.42,788.1
2018,3,29,13,45,962.0,88.5,2.35,22.3,828.5,1078.01,786.71
2018,3,29,14,0,951.0,90.0,2.4,22.3,802.0,1069.51,782.94
2018,3,29,14,15,929.0,93.5,2.55,22.15,765.5,1048.37,772.71
2018,3,29,14,30,907.0,97.0,2.7,22.0,729.0,1023.65,760.11
2018,3,29,14,45,899.5,93.0,2.85,21.9,691.5,1000.95,748.54
2018,3,29,15,0,892.0,89.0,3.0,21.8,654.0,974.63,734.37
2018,3,29,15,15,892.5,82.5,3.0,21.8,615.0,949.3,719.26
2018,3,29,15,30,893.0,76.0,3.0,21.8,576.0,920.19,701.51
2018,3,29,15,45,857.5,77.0,3.25,21.1,523.0,865.11,668.99
2018,3,29,16,0,822.0,78.0,3.5,20.4,470.0,817.17,640.47
2018,3,29,16,15,757.0,79.5,3.45,19.85,409.5,736.41,584.93
2018,3,29,16,30,692.0,81.0,3.4,19.3,349.0,662.21,532.7
2018,3,29,16,45,684.5,70.5,3.35,18.8,303.5,613.81,498.25
2018,3,29,17,0,677.0,60.0,3.3,18.3,258.0,559.73,457.71
2018,3,29,17,15,622.0,53.0,3.15,17.7,206.5,487.04,398.58
2018,3,29,17,30,567.0,46.0,3.0,17.1,155.0,414.21,336.7
2018,3,29,17,45,470.0,38.0,2.85,16.45,109.5,322.4,256.74
2018,3,29,18,0,373.0,30.0,2.7,15.8,64.0,240.36,171.79
2018,3,29,18,15,213.0,18.5,2.6,15.55,35.0,105.47,0.0
2018,3,29,18,30,53.0,7.0,2.5,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.5,3.5,2.45,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,5,45,19.5,3.0,0.9,13.05,3.0,0.0,0.0
2018,3,30,6,0,39.0,6.0,0.8,13.1,6.0,5.46,0.0
2018,3,30,6,15,89.5,16.0,0.75,13.5,23.0,12.58,0.0
2018,3,30,6,30,140.0,26.0,0.7,13.9,40.0,20.12,10.96
2018,3,30,6,45,240.0,41.5,0.65,14.25,82.5,31.73,22.18
2018,3,30,7,0,340.0,57.0,0.6,14.6,125.0,42.99,32.58
2018,3,30,7,15,409.5,70.0,0.55,14.85,176.0,51.94,40.75
2018,3,30,7,30,479.0,83.0,0.5,15.1,227.0,61.32,49.1
2018,3,30,7,45,474.0,101.5,0.45,15.35,266.5,72.27,58.61
2018,3,30,8,0,469.0,120.0,0.4,15.6,306.0,112.47,74.69
2018,3,30,8,15,464.5,140.5,0.35,16.0,345.5,162.08,108.77
2018,3,30,8,30,460.0,161.0,0.3,16.4,385.0,211.45,148.17
2018,3,30,8,45,464.5,179.0,0.25,16.8,424.0,260.74,188.82
2018,3,30,9,0,469.0,197.0,0.2,17.2,463.0,310.58,229.74
2018,3,30,9,15,452.0,219.5,0.25,17.55,492.0,356.45,267.58
2018,3,30,9,30,435.0,242.0,0.3,17.9,521.0,400.13,302.5
2018,3,30,9,45,444.0,255.0,0.35,18.25,554.0,446.43,338.06
2018,3,30,10,0,453.0,268.0,0.4,18.6,587.0,493.17,372.96
2018,3,30,10,15,451.0,282.0,0.45,18.85,611.0,534.43,403.14
2018,3,30,10,30,449.0,296.0,0.5,19.1,635.0,574.7,431.91
2018,3,30,10,45,475.5,295.5,0.55,19.4,664.5,620.87,464.61
2018,3,30,11,0,502.0,295.0,0.6,19.7,694.0,668.01,497.35
2018,3,30,11,15,466.5,317.0,0.6,19.9,693.5,687.77,509.29
2018,3,30,11,30,431.0,339.0,0.6,20.1,693.0,703.47,518.52
2018,3,30,11,45,568.0,283.0,0.65,20.25,754.0,789.75,579.64
2018,3,30,12,0,705.0,227.0,0.7,20.4,815.0,884.42,643.89
2018,3,30,12,15,804.0,179.5,0.75,20.6,850.0,945.82,682.21
2018,3,30,12,30,903.0,132.0,0.8,20.8,885.0,1003.61,718.02
2018,3,30,12,45,883.0,139.0,0.85,21.0,869.0,1011.73,722.91
2018,3,30,13,0,863.0,146.0,0.9,21.2,853.0,1027.3,733.29
2018,3,30,13,15,839.5,151.5,1.05,21.25,828.5,1022.71,733.65
2018,3,30,13,30,816.0,157.0,1.2,21.3,804.0,1013.95,731.59
2018,3,30,13,45,787.0,162.5,1.3,21.4,771.0,995.69,722.44
2018,3,30,14,0,758.0,168.0,1.4,21.5,738.0,981.97,716.23
2018,3,30,14,15,719.0,174.0,1.55,21.45,697.0,948.08,697.96
2018,3,30,14,30,680.0,180.0,1.7,21.4,656.0,911.25,677.47
2018,3,30,14,45,688.5,163.5,1.8,21.4,623.5,893.43,668.54
2018,3,30,15,0,697.0,147.0,1.9,21.4,591.0,871.81,656.76
2018,3,30,15,15,669.5,144.5,1.9,21.4,547.0,829.01,629.43
2018,3,30,15,30,642.0,142.0,1.9,21.4,503.0,784.5,600.77
2018,3,30,15,45,528.5,155.0,2.1,21.05,435.0,672.74,525.41
2018,3,30,16,0,415.0,168.0,2.3,20.7,367.0,574.91,455.07
2018,3,30,16,15,371.5,154.5,2.3,20.15,318.0,509.18,407.66
2018,3,30,16,30,328.0,141.0,2.3,19.6,269.0,429.89,348.34
2018,3,30,16,45,363.5,116.0,2.35,19.05,239.0,428.02,348.97
2018,3,30,17,0,399.0,91.0,2.4,18.5,209.0,405.69,332.5
2018,3,30,17,15,332.5,78.5,2.45,17.85,163.5,329.47,270.31
2018,3,30,17,30,266.0,66.0,2.5,17.2,118.0,259.34,211.1
2018,3,30,17,45,202.0,49.5,2.55,16.5,82.0,192.01,152.57
2018,3,30,18,0,138.0,33.0,2.6,15.8,46.0,131.96,94.47
2018,3,30,18,15,80.0,19.0,2.65,15.55,25.5,50.55,0.0
2018,3,30,18,30,22.0,5.0,2.7,15.3,5.0,4.55,0.0
2018,3,30,18,45,11.0,2.5,2.8,15.0,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,5,45,6.0,2.0,2.25,12.55,2.0,0.0,0.0
2018,3,31,6,0,12.0,4.0,2.3,12.6,4.0,3.64,0.0
2018,3,31,6,15,6.0,7.5,2.35,12.95,7.5,6.72,0.0
2018,3,31,6,30,0.0,11.0,2.4,13.3,11.0,9.66,2.44
2018,3,31,6,45,0.0,14.0,2.45,13.6,14.0,12.3,5.18
2018,3,31,7,0,0.0,17.0,2.5,13.9,17.0,14.94,7.7
2018,3,31,7,15,0.0,26.0,2.5,14.1,26.0,22.88,14.9
2018,3,31,7,30,0.0,35.0,2.5,14.3,35.0,30.83,22.05
2018,3,31,7,45,1.0,71.0,2.5,14.55,71.5,62.64,50.32
2018,3,31,8,0,2.0,107.0,2.5,14.8,108.0,92.2,72.63
2018,3,31,8,15,16.5,147.5,2.45,15.05,155.5,127.11,100.71
2018,3,31,8,30,31.0,188.0,2.4,15.3,203.0,160.57,127.15
2018,3,31,8,45,50.0,216.5,2.4,15.55,244.0,192.33,151.96
2018,3,31,9,0,69.0,245.0,2.4,15.8,285.0,227.15,179.28
2018,3,31,9,15,79.0,268.0,2.4,16.0,316.5,257.19,202.93
2018,3,31,9,30,89.0,291.0,2.4,16.2,348.0,288.79,227.66
2018,3,31,9,45,87.0,307.5,2.35,16.45,366.0,310.52,244.37
2018,3,31,10,0,85.0,324.0,2.3,16.7,384.0,332.1,260.7
2018,3,31,10,15,101.0,342.5,2.35,16.85,417.0,366.18,286.86
2018,3,31,10,30,117.0,361.0,2.4,17.0,450.0,406.64,317.57
2018,3,31,10,45,130.5,375.5,2.45,17.15,477.5,440.05,342.67
2018,3,31,11,0,144.0,390.0,2.5,17.3,505.0,474.69,368.51
2018,3,31,11,15,143.0,399.0,2.6,17.4,515.0,493.72,382.48
2018,3,31,11,30,142.0,408.0,2.7,17.5,525.0,512.35,396.18
2018,3,31,11,45,153.0,412.0,2.8,17.6,539.0,536.04,413.96
2018,3,31,12,0,164.0,416.0,2.9,17.7,553.0,559.9,431.81
2018,3,31,12,15,203.0,412.5,3.0,17.7,582.5,602.04,464.06
2018,3,31,12,30,242.0,409.0,3.1,17.7,612.0,645.18,496.78
2018,3,31,12,45,271.0,397.5,3.2,17.65,622.5,686.06,527.47
2018,3,31,13,0,300.0,386.0,3.3,17.6,633.0,711.98,547.62
2018,3,31,13,15,324.0,372.0,3.4,17.5,634.0,729.2,561.75
2018,3,31,13,30,348.0,358.0,3.5,17.4,635.0,744.93,574.97
2018,3,31,13,45,373.0,337.5,3.55,17.3,626.5,752.7,582.59
2018,3,31,14,0,398.0,317.0,3.6,17.2,618.0,758.28,588.8
2018,3,31,14,15,420.5,294.0,3.7,17.05,600.5,773.35,601.93
2018,3,31,14,30,443.0,271.0,3.8,16.9,583.0,769.28,601.71
2018,3,31,14,45,417.0,263.5,3.85,16.7,544.5,731.53,575.6
2018,3,31,15,0,391.0,256.0,3.9,16.5,506.0,675.27,536.06
2018,3,31,15,15,372.0,240.5,3.9,16.5,465.5,633.3,506.09
2018,3,31,15,30,353.0,225.0,3.9,16.5,425.0,590.54,475.03
2018,3,31,15,45,298.5,213.0,3.95,16.0,372.0,520.13,422.18
2018,3,31,16,0,244.0,201.0,4.0,15.5,319.0,452.04,369.91
2018,3,31,16,15,254.5,176.5,4.0,15.2,287.5,424.34,350.09
2018,3,31,16,30,265.0,152.0,4.0,14.9,256.0,394.61,327.94
2018,3,31,16,45,218.5,134.0,4.0,14.55,211.5,329.53,275.02
2018,3,31,17,0,172.0,116.0,4.0,14.2,167.0,255.46,213.57
2018,3,31,17,15,136.0,94.5,3.95,13.8,130.0,200.78,166.98
2018,3,31,17,30,100.0,73.0,3.9,13.4,93.0,149.05,121.88
2018,3,31,17,45,70.5,52.5,3.85,13.0,64.5,105.29,82.99
2018,3,31,18,0,41.0,32.0,3.8,12.6,36.0,63.42,44.01
2018,3,31,18,15,21.5,17.0,3.8,12.45,19.0,30.82,0.0
2018,3,31,18,30,2.0,2.0,3.8,12.3,2.0,2.54,0.0
2018,3,31,18,45,1.0,1.0,3.75,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,4.25,11.35,5.0,0.0,0.0
2018,4,1,6,0,46.0,9.0,4.3,11.5,10.0,8.19,0.0
2018,4,1,6,15,169.0,24.5,4.4,11.8,41.0,19.39,0.0
2018,4,1,6,30,292.0,40.0,4.5,12.1,72.0,31.27,20.87
2018,4,1,6,45,394.5,50.5,4.6,12.35,119.0,40.58,30.21
2018,4,1,7,0,497.0,61.0,4.7,12.6,166.0,47.64,36.99
2018,4,1,7,15,562.5,68.5,4.6,12.85,218.5,51.79,40.92
2018,4,1,7,30,628.0,76.0,4.5,13.1,271.0,55.86,44.58
2018,4,1,7,45,672.0,81.5,4.45,13.35,324.5,58.12,46.5
2018,4,1,8,0,716.0,87.0,4.4,13.6,378.0,105.27,60.52
2018,4,1,8,15,747.0,91.5,4.35,13.9,429.5,162.58,98.45
2018,4,1,8,30,778.0,96.0,4.3,14.2,481.0,227.8,151.93
2018,4,1,8,45,801.5,99.5,4.25,14.5,530.0,288.96,206.09
2018,4,1,9,0,825.0,103.0,4.2,14.8,579.0,352.31,262.85
2018,4,1,9,15,844.5,105.0,4.25,15.05,623.5,414.72,318.45
2018,4,1,9,30,864.0,107.0,4.3,15.3,668.0,478.19,373.58
2018,4,1,9,45,866.5,112.5,4.3,15.55,702.5,537.15,423.56
2018,4,1,10,0,869.0,118.0,4.3,15.8,737.0,594.74,470.78
2018,4,1,10,15,851.5,131.0,4.4,15.95,759.0,645.58,511.76
2018,4,1,10,30,834.0,144.0,4.5,16.1,781.0,692.68,548.73
2018,4,1,10,45,870.5,133.0,4.6,16.25,815.5,751.41,594.31
2018,4,1,11,0,907.0,122.0,4.7,16.4,850.0,806.15,634.93
2018,4,1,11,15,920.5,119.0,4.85,16.45,870.0,854.09,669.64
2018,4,1,11,30,934.0,116.0,5.0,16.5,890.0,899.97,702.76
2018,4,1,11,45,936.0,116.5,5.1,16.6,898.0,937.0,729.02
2018,4,1,12,0,938.0,117.0,5.2,16.7,906.0,970.8,753.0
2018,4,1,12,15,938.0,117.0,5.35,16.7,906.0,998.83,773.64
2018,4,1,12,30,938.0,117.0,5.5,16.7,906.0,1023.23,791.85
2018,4,1,12,45,936.5,116.0,5.7,16.7,897.0,1041.38,806.2
2018,4,1,13,0,935.0,115.0,5.9,16.7,888.0,1055.62,817.98
2018,4,1,13,15,931.0,114.5,6.0,16.6,871.5,1063.94,825.37
2018,4,1,13,30,927.0,114.0,6.1,16.5,855.0,1068.24,830.12
2018,4,1,13,45,921.0,112.5,6.25,16.45,830.0,1065.41,830.21
2018,4,1,14,0,915.0,111.0,6.4,16.4,805.0,1058.58,827.61
2018,4,1,14,15,906.0,109.0,6.5,16.25,773.0,1044.24,819.76
2018,4,1,14,30,897.0,107.0,6.6,16.1,741.0,1026.13,809.3
2018,4,1,14,45,884.5,105.0,6.75,15.95,702.5,1000.95,794.01
2018,4,1,15,0,872.0,103.0,6.9,15.8,664.0,982.54,783.66
2018,4,1,15,15,855.0,100.5,6.9,15.8,619.5,945.7,758.41
2018,4,1,15,30,838.0,98.0,6.9,15.8,575.0,906.09,731.02
2018,4,1,15,45,816.0,94.5,7.05,15.4,526.0,858.37,698.91
2018,4,1,16,0,794.0,91.0,7.2,15.0,477.0,808.78,664.69
2018,4,1,16,15,763.0,86.5,7.2,14.75,424.5,749.13,620.98
2018,4,1,16,30,732.0,82.0,7.2,14.5,372.0,693.66,579.62
2018,4,1,16,45,686.5,76.5,7.2,14.2,318.0,622.04,524.18
2018,4,1,17,0,641.0,71.0,7.2,13.9,264.0,552.24,467.59
2018,4,1,17,15,570.0,65.0,7.1,13.6,211.5,467.88,395.74
2018,4,1,17,30,499.0,59.0,7.0,13.3,159.0,388.62,325.74
2018,4,1,17,45,388.5,48.5,6.9,13.0,112.5,289.41,237.13
2018,4,1,18,0,278.0,38.0,6.8,12.7,66.0,204.23,154.61
2018,4,1,18,15,156.5,22.5,6.8,12.55,36.5,106.48,0.0
2018,4,1,18,30,35.0,7.0,6.8,12.4,7.0,18.96,0.0
2018,4,1,18,45,17.5,3.5,6.8,12.3,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.7,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,4,2,5,45,4.5,3.5,5.95,11.95,3.5,0.0,0.0
2018,4,2,6,0,9.0,7.0,6.0,12.1,7.0,6.37,0.0
2018,4,2,6,15,24.5,22.5,6.15,12.3,25.0,18.83,2.62
2018,4,2,6,30,40.0,38.0,6.3,12.5,43.0,31.3,21.06
2018,4,2,6,45,53.0,58.5,6.4,12.7,68.0,47.02,35.89
2018,4,2,7,0,66.0,79.0,6.5,12.9,93.0,62.33,50.04
2018,4,2,7,15,109.5,101.0,6.5,13.05,132.0,78.35,64.59
2018,4,2,7,30,153.0,123.0,6.5,13.2,171.0,93.96,78.52
2018,4,2,7,45,186.0,142.5,6.55,13.35,211.5,107.56,90.41
2018,4,2,8,0,219.0,162.0,6.6,13.5,252.0,133.75,100.75
2018,4,2,8,15,214.5,187.0,6.5,13.7,284.5,174.15,131.92
2018,4,2,8,30,210.0,212.0,6.4,13.9,317.0,209.98,161.68
2018,4,2,8,45,241.5,230.5,6.35,14.15,362.5,247.76,192.57
2018,4,2,9,0,273.0,249.0,6.3,14.4,408.0,292.71,229.88
2018,4,2,9,15,267.0,270.5,6.3,14.55,435.5,329.69,261.52
2018,4,2,9,30,261.0,292.0,6.3,14.7,463.0,366.06,292.03
2018,4,2,9,45,382.5,274.0,6.25,14.85,540.0,432.26,345.77
2018,4,2,10,0,504.0,256.0,6.2,15.0,617.0,513.25,411.33
2018,4,2,10,15,468.0,279.5,6.15,15.1,626.0,544.51,436.34
2018,4,2,10,30,432.0,303.0,6.1,15.2,635.0,571.39,457.2
2018,4,2,10,45,592.0,244.5,6.0,15.3,714.0,660.6,528.89
2018,4,2,11,0,752.0,186.0,5.9,15.4,793.0,758.84,606.25
2018,4,2,11,15,838.5,148.0,5.85,15.5,836.5,823.98,655.31
2018,4,2,11,30,925.0,110.0,5.8,15.6,880.0,887.78,701.04
2018,4,2,11,45,927.0,110.5,5.7,15.65,888.0,924.32,726.29
2018,4,2,12,0,929.0,111.0,5.6,15.7,896.0,957.65,749.17
2018,4,2,12,15,929.0,111.0,5.6,15.75,895.5,985.26,768.53
2018,4,2,12,30,929.0,111.0,5.6,15.8,895.0,1009.27,785.39
2018,4,2,12,45,927.5,110.0,5.65,15.85,886.5,1027.05,798.3
2018,4,2,13,0,926.0,109.0,5.7,15.9,878.0,1040.97,808.64
2018,4,2,13,15,921.0,109.5,5.7,15.85,861.5,1049.1,815.01
2018,4,2,13,30,916.0,110.0,5.7,15.8,845.0,1053.27,818.79
2018,4,2,13,45,908.0,109.5,5.75,15.75,820.0,1049.35,817.42
2018,4,2,14,0,900.0,109.0,5.8,15.7,795.0,1041.51,813.47
2018,4,2,14,15,889.5,108.5,5.75,15.6,763.5,1027.35,804.62
2018,4,2,14,30,879.0,108.0,5.7,15.5,732.0,1009.54,793.33
2018,4,2,14,45,862.0,108.0,5.7,15.4,693.0,992.94,783.38
2018,4,2,15,0,845.0,108.0,5.7,15.3,654.0,962.54,763.48
2018,4,2,15,15,820.5,107.0,5.7,15.3,607.5,920.93,735.08
2018,4,2,15,30,796.0,106.0,5.7,15.3,561.0,877.01,704.77
2018,4,2,15,45,781.5,100.0,5.6,14.95,515.0,834.16,675.35
2018,4,2,16,0,767.0,94.0,5.5,14.6,469.0,789.1,643.86
2018,4,2,16,15,729.0,88.0,5.5,14.3,413.5,727.38,599.28
2018,4,2,16,30,691.0,82.0,5.5,14.0,358.0,661.55,550.4
2018,4,2,16,45,637.5,78.5,5.45,13.7,305.0,588.35,494.05
2018,4,2,17,0,584.0,75.0,5.4,13.4,252.0,517.69,436.64
2018,4,2,17,15,523.0,67.0,5.25,13.0,202.5,440.0,371.08
2018,4,2,17,30,462.0,59.0,5.1,12.6,153.0,366.79,306.93
2018,4,2,17,45,363.0,48.5,5.0,12.25,109.0,275.79,225.98
2018,4,2,18,0,264.0,38.0,4.9,11.9,65.0,196.84,150.33
2018,4,2,18,15,151.0,23.0,4.75,11.7,36.5,105.31,0.0
2018,4,2,18,30,38.0,8.0,4.6,11.5,8.0,20.93,0.0
2018,4,2,18,45,19.0,4.0,4.4,11.3,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
