Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,7,15,583.0,82.5,4.2,12.15,270.0,60.52,48.93
2018,4,13,7,30,641.0,89.0,4.3,12.5,324.0,63.36,51.32
2018,4,13,7,45,678.5,95.0,4.35,12.85,377.0,80.3,52.85
2018,4,13,8,0,716.0,101.0,4.4,13.2,430.0,135.42,80.36
2018,4,13,8,15,742.5,105.5,4.4,13.45,480.5,192.39,122.86
2018,4,13,8,30,769.0,110.0,4.4,13.7,531.0,252.42,174.15
2018,4,13,8,45,788.5,114.0,4.35,14.0,578.0,316.93,231.53
2018,4,13,9,0,808.0,118.0,4.3,14.3,625.0,378.44,286.5
2018,4,13,9,15,827.0,119.5,4.25,14.5,668.5,438.97,339.84
2018,4,13,9,30,846.0,121.0,4.2,14.7,712.0,500.45,392.49
2018,4,13,9,45,861.5,121.0,4.15,14.95,749.5,559.44,441.57
2018,4,13,10,0,877.0,121.0,4.1,15.2,787.0,617.97,488.83
2018,4,13,10,15,884.5,123.5,4.05,15.35,817.0,672.72,531.96
2018,4,13,10,30,892.0,126.0,4.0,15.5,847.0,726.0,572.76
2018,4,13,10,45,897.0,127.5,4.0,15.7,869.5,774.87,609.35
2018,4,13,11,0,902.0,129.0,4.0,15.9,892.0,821.57,641.82
2018,4,13,11,15,905.0,130.5,3.95,16.0,907.0,864.27,671.06
2018,4,13,11,30,908.0,132.0,3.9,16.1,922.0,904.26,698.11
2018,4,13,11,45,908.5,132.5,3.9,16.25,928.0,938.21,720.9
2018,4,13,12,0,909.0,133.0,3.9,16.4,934.0,968.93,741.4
2018,4,13,12,15,897.5,139.0,3.95,16.5,929.0,990.41,755.97
2018,4,13,12,30,886.0,145.0,4.0,16.6,924.0,1007.97,768.01
2018,4,13,12,45,874.0,149.0,4.0,16.7,911.0,1030.78,783.43
2018,4,13,13,0,862.0,153.0,4.0,16.8,898.0,1038.83,788.82
2018,4,13,13,15,877.0,142.0,4.05,16.8,887.0,1042.09,791.87
2018,4,13,13,30,892.0,131.0,4.1,16.8,876.0,1053.74,800.82
2018,4,13,13,45,854.5,142.5,4.1,16.85,839.5,1044.2,794.92
2018,4,13,14,0,817.0,154.0,4.1,16.9,803.0,1019.18,778.74
2018,4,13,14,15,815.0,148.5,4.15,16.85,774.0,1008.11,772.94
2018,4,13,14,30,813.0,143.0,4.2,16.8,745.0,993.37,764.59
2018,4,13,14,45,816.5,133.5,4.2,16.75,712.0,975.98,754.22
2018,4,13,15,0,820.0,124.0,4.2,16.7,679.0,954.76,741.25
2018,4,13,15,15,786.0,125.0,4.2,16.7,629.0,906.4,708.91
2018,4,13,15,30,752.0,126.0,4.2,16.7,579.0,862.17,679.35
2018,4,13,15,45,734.0,119.0,4.25,16.5,531.5,815.96,648.66
2018,4,13,16,0,716.0,112.0,4.3,16.3,484.0,767.99,616.24
2018,4,13,16,15,713.0,102.0,4.35,16.0,440.5,727.16,588.82
2018,4,13,16,30,710.0,92.0,4.4,15.7,397.0,683.96,558.88
2018,4,13,16,45,670.5,85.5,4.45,15.45,343.5,616.28,508.91
2018,4,13,17,0,631.0,79.0,4.5,15.2,290.0,550.0,457.14
2018,4,13,17,15,577.0,72.0,4.45,14.75,239.0,475.79,396.68
2018,4,13,17,30,523.0,65.0,4.4,14.3,188.0,405.27,336.88
2018,4,13,17,45,434.5,55.5,4.4,13.85,140.0,318.01,261.15
2018,4,13,18,0,346.0,46.0,4.4,13.4,92.0,239.04,190.19
2018,4,13,18,15,220.0,31.5,4.3,13.1,56.0,150.63,100.8
2018,4,13,18,30,94.0,17.0,4.2,12.8,20.0,48.69,0.0
2018,4,13,18,45,47.0,8.5,4.1,12.5,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.8,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.8,11.55,21.5,14.1,0.0
2018,4,14,6,0,177.0,29.0,2.8,11.8,41.0,22.88,8.03
2018,4,14,6,15,273.0,41.0,2.85,12.1,78.5,31.85,21.83
2018,4,14,6,30,369.0,53.0,2.9,12.4,116.0,42.19,31.79
2018,4,14,6,45,456.5,62.5,2.9,12.7,168.0,48.23,37.59
2018,4,14,7,0,544.0,72.0,2.9,13.0,220.0,54.09,42.99
2018,4,14,7,15,602.5,78.0,2.9,13.3,274.5,56.77,45.36
2018,4,14,7,30,661.0,84.0,2.9,13.6,329.0,59.42,47.59
2018,4,14,7,45,697.0,89.5,2.85,13.9,382.0,78.14,49.54
2018,4,14,8,0,733.0,95.0,2.8,14.2,435.0,133.88,77.67
2018,4,14,8,15,760.0,99.0,2.7,14.5,486.0,196.42,124.59
2018,4,14,8,30,787.0,103.0,2.6,14.8,537.0,256.6,175.51
2018,4,14,8,45,808.0,105.5,2.5,15.1,584.5,316.65,228.63
2018,4,14,9,0,829.0,108.0,2.4,15.4,632.0,378.48,283.02
2018,4,14,9,15,846.5,109.5,2.35,15.65,675.0,439.5,335.78
2018,4,14,9,30,864.0,111.0,2.3,15.9,718.0,501.24,387.46
2018,4,14,9,45,878.5,111.5,2.2,16.2,755.5,561.89,436.25
2018,4,14,10,0,893.0,112.0,2.1,16.5,793.0,620.48,481.71
2018,4,14,10,15,901.0,113.5,2.15,16.7,823.0,675.3,523.76
2018,4,14,10,30,909.0,115.0,2.2,16.9,853.0,728.64,563.56
2018,4,14,10,45,915.0,116.0,2.2,17.15,876.0,778.34,598.89
2018,4,14,11,0,921.0,117.0,2.2,17.4,899.0,825.9,630.46
2018,4,14,11,15,924.5,117.5,2.3,17.5,914.0,868.6,659.53
2018,4,14,11,30,928.0,118.0,2.4,17.6,929.0,908.54,686.61
2018,4,14,11,45,930.0,118.0,2.45,17.7,936.0,943.72,709.94
2018,4,14,12,0,932.0,118.0,2.5,17.8,943.0,975.69,731.08
2018,4,14,12,15,932.0,118.5,2.65,17.85,942.0,1002.92,750.21
2018,4,14,12,30,932.0,119.0,2.8,17.9,941.0,1026.57,767.08
2018,4,14,12,45,930.5,118.0,2.95,17.9,931.5,1043.54,779.79
2018,4,14,13,0,929.0,117.0,3.1,17.9,922.0,1056.65,790.12
2018,4,14,13,15,925.5,115.5,3.3,17.9,904.5,1063.32,796.77
2018,4,14,13,30,922.0,114.0,3.5,17.9,887.0,1066.0,800.9
2018,4,14,13,45,916.0,113.0,3.65,17.85,862.0,1062.72,800.91
2018,4,14,14,0,910.0,112.0,3.8,17.8,837.0,1055.51,798.42
2018,4,14,14,15,902.0,110.0,3.9,17.7,804.5,1041.34,791.1
2018,4,14,14,30,894.0,108.0,4.0,17.6,772.0,1023.43,781.33
2018,4,14,14,45,883.0,105.5,4.15,17.45,733.5,998.42,767.16
2018,4,14,15,0,872.0,103.0,4.3,17.3,695.0,970.08,750.59
2018,4,14,15,15,856.5,100.5,4.3,17.3,651.0,943.91,734.19
2018,4,14,15,30,841.0,98.0,4.3,17.3,607.0,905.11,708.74
2018,4,14,15,45,820.0,95.5,4.55,16.95,558.5,858.95,680.49
2018,4,14,16,0,799.0,93.0,4.8,16.6,510.0,810.95,650.02
2018,4,14,16,15,769.5,89.5,4.9,16.3,458.0,753.31,610.36
2018,4,14,16,30,740.0,86.0,5.0,16.0,406.0,699.14,572.31
2018,4,14,16,45,684.5,82.0,5.05,15.65,348.0,621.66,514.72
2018,4,14,17,0,629.0,78.0,5.1,15.3,290.0,546.94,456.13
2018,4,14,17,15,569.5,72.0,5.05,14.95,238.5,470.6,393.41
2018,4,14,17,30,510.0,66.0,5.0,14.6,187.0,398.44,331.86
2018,4,14,17,45,416.0,55.5,4.9,14.25,138.0,308.0,253.2
2018,4,14,18,0,322.0,45.0,4.8,13.9,89.0,226.01,179.93
2018,4,14,18,15,206.5,31.0,4.7,13.7,54.5,144.71,99.06
2018,4,14,18,30,91.0,17.0,4.6,13.5,20.0,47.59,0.0
2018,4,14,18,45,45.5,8.5,4.5,13.35,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.6,11.4,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,35.0,14.5,2.8,11.65,17.0,13.19,0.0
2018,4,15,6,0,63.0,27.0,2.9,11.8,32.0,21.78,8.91
2018,4,15,6,15,210.5,42.5,3.0,12.05,76.5,32.82,22.8
2018,4,15,6,30,358.0,58.0,3.1,12.3,121.0,44.29,33.71
2018,4,15,6,45,406.5,69.0,3.25,12.5,163.5,51.73,40.77
2018,4,15,7,0,455.0,80.0,3.4,12.7,206.0,58.88,47.33
2018,4,15,7,15,354.5,111.0,3.4,12.95,221.5,79.12,65.35
2018,4,15,7,30,254.0,142.0,3.4,13.2,237.0,102.74,86.05
2018,4,15,7,45,263.5,164.0,3.45,13.45,275.5,124.79,95.66
2018,4,15,8,0,273.0,186.0,3.5,13.7,314.0,162.95,120.46
2018,4,15,8,15,276.5,208.0,3.6,13.95,350.0,201.81,150.67
2018,4,15,8,30,280.0,230.0,3.7,14.2,386.0,241.46,183.56
2018,4,15,8,45,256.5,251.0,3.85,14.4,403.0,273.41,211.7
2018,4,15,9,0,233.0,272.0,4.0,14.6,420.0,305.19,239.21
2018,4,15,9,15,282.0,281.0,4.1,14.7,472.0,349.22,274.91
2018,4,15,9,30,331.0,290.0,4.2,14.8,524.0,401.22,316.98
2018,4,15,9,45,574.5,218.0,4.3,14.95,648.5,494.29,391.53
2018,4,15,10,0,818.0,146.0,4.4,15.1,773.0,608.88,482.88
2018,4,15,10,15,857.5,133.5,4.45,15.15,813.0,668.28,530.2
2018,4,15,10,30,897.0,121.0,4.5,15.2,853.0,726.8,576.24
2018,4,15,10,45,902.5,122.5,4.55,15.3,875.5,776.02,613.63
2018,4,15,11,0,908.0,124.0,4.6,15.4,898.0,823.09,647.19
2018,4,15,11,15,910.5,124.5,4.7,15.4,911.5,864.45,676.96
2018,4,15,11,30,913.0,125.0,4.8,15.4,925.0,903.02,704.68
2018,4,15,11,45,913.5,125.5,4.95,15.45,931.0,936.86,729.23
2018,4,15,12,0,914.0,126.0,5.1,15.5,937.0,967.46,751.54
2018,4,15,12,15,912.5,126.0,5.3,15.5,934.5,992.33,770.41
2018,4,15,12,30,911.0,126.0,5.5,15.5,932.0,1013.62,786.9
2018,4,15,12,45,882.5,138.0,5.7,15.45,912.0,1016.83,790.88
2018,4,15,13,0,854.0,150.0,5.9,15.4,892.0,1027.72,800.55
2018,4,15,13,15,584.5,264.5,6.05,15.25,768.0,894.77,704.61
2018,4,15,13,30,315.0,379.0,6.2,15.1,644.0,730.04,576.72
2018,4,15,13,45,185.0,353.0,6.4,14.95,507.5,557.04,454.29
2018,4,15,14,0,55.0,327.0,6.6,14.8,371.0,381.99,305.09
2018,4,15,14,15,33.0,275.5,6.7,14.6,301.5,306.32,245.42
2018,4,15,14,30,11.0,224.0,6.8,14.4,232.0,217.96,174.18
2018,4,15,14,45,5.5,177.5,6.95,14.2,181.5,167.56,133.46
2018,4,15,15,0,0.0,131.0,7.1,14.0,131.0,117.93,92.76
2018,4,15,15,15,6.0,140.0,7.1,14.0,143.5,132.39,105.31
2018,4,15,15,30,12.0,149.0,7.1,14.0,156.0,146.91,117.9
2018,4,15,15,45,26.0,156.0,7.1,13.55,170.0,176.55,143.66
2018,4,15,16,0,40.0,163.0,7.1,13.1,184.0,196.81,161.7
2018,4,15,16,15,71.5,158.0,7.0,12.9,191.0,217.47,180.64
2018,4,15,16,30,103.0,153.0,6.9,12.7,198.0,249.1,208.54
2018,4,15,16,45,164.0,136.5,6.75,12.5,197.0,272.02,229.87
2018,4,15,17,0,225.0,120.0,6.6,12.3,196.0,301.31,255.72
2018,4,15,17,15,227.5,102.0,6.45,12.15,167.5,271.93,230.49
2018,4,15,17,30,230.0,84.0,6.3,12.0,139.0,241.67,203.56
2018,4,15,17,45,183.0,66.5,6.1,11.8,103.5,185.24,153.08
2018,4,15,18,0,136.0,49.0,5.9,11.6,68.0,133.63,106.19
2018,4,15,18,15,82.0,32.0,5.8,11.5,42.0,85.03,58.22
2018,4,15,18,30,28.0,15.0,5.7,11.4,16.0,23.52,0.0
2018,4,15,18,45,14.0,7.5,5.6,11.3,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,3.75,10.6,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,4,16,5,45,4.5,9.5,3.9,10.8,9.5,8.64,0.0
2018,4,16,6,0,5.0,17.0,4.0,10.9,17.0,15.26,5.36
2018,4,16,6,15,6.5,25.0,4.15,10.9,25.5,22.04,13.61
2018,4,16,6,30,8.0,33.0,4.3,10.9,34.0,29.11,20.42
2018,4,16,6,45,36.0,57.0,4.5,10.95,66.5,49.01,38.6
2018,4,16,7,0,64.0,81.0,4.7,11.0,99.0,65.05,53.2
2018,4,16,7,15,44.5,85.0,4.75,11.0,98.5,71.6,59.1
2018,4,16,7,30,25.0,89.0,4.8,11.0,98.0,75.13,62.15
2018,4,16,7,45,62.0,126.5,4.9,11.0,154.5,105.23,83.61
2018,4,16,8,0,99.0,164.0,5.0,11.0,211.0,137.39,107.54
2018,4,16,8,15,274.5,177.5,5.05,11.05,327.0,180.46,135.01
2018,4,16,8,30,450.0,191.0,5.1,11.1,443.0,247.86,185.02
2018,4,16,8,45,263.0,175.0,5.15,11.1,325.5,217.81,169.39
2018,4,16,9,0,76.0,159.0,5.2,11.1,208.0,162.24,129.38
2018,4,16,9,15,147.5,213.0,5.2,11.15,315.0,242.38,195.0
2018,4,16,9,30,219.0,267.0,5.2,11.2,422.0,330.55,266.75
2018,4,16,9,45,279.5,302.5,5.25,11.25,511.0,409.0,330.25
2018,4,16,10,0,340.0,338.0,5.3,11.3,600.0,494.6,398.69
2018,4,16,10,15,402.5,328.5,5.25,11.3,650.0,551.75,444.62
2018,4,16,10,30,465.0,319.0,5.2,11.3,700.0,612.78,493.22
2018,4,16,10,45,567.5,284.0,5.2,11.35,761.0,684.43,550.42
2018,4,16,11,0,670.0,249.0,5.2,11.4,822.0,763.67,612.59
2018,4,16,11,15,703.0,235.0,5.15,11.35,845.0,810.37,648.34
2018,4,16,11,30,736.0,221.0,5.1,11.3,868.0,856.66,683.5
2018,4,16,11,45,463.5,299.5,5.1,11.3,708.0,718.73,574.93
2018,4,16,12,0,191.0,378.0,5.1,11.3,548.0,544.13,435.39
2018,4,16,12,15,196.0,396.0,5.15,11.25,570.0,576.04,460.78
2018,4,16,12,30,201.0,414.0,5.2,11.2,592.0,607.84,485.24
2018,4,16,12,45,127.5,368.5,5.25,11.2,481.0,497.11,398.58
2018,4,16,13,0,54.0,323.0,5.3,11.2,370.0,366.92,294.91
2018,4,16,13,15,136.0,346.0,5.4,11.2,461.5,492.21,396.98
2018,4,16,13,30,218.0,369.0,5.5,11.2,553.0,603.69,485.91
2018,4,16,13,45,450.5,292.5,5.55,11.15,658.5,795.64,644.11
2018,4,16,14,0,683.0,216.0,5.6,11.1,764.0,957.49,764.95
2018,4,16,14,15,779.5,166.0,5.75,11.1,768.0,990.12,790.03
2018,4,16,14,30,876.0,116.0,5.9,11.1,772.0,1013.82,809.53
2018,4,16,14,45,882.5,107.0,6.0,11.05,739.0,998.91,800.85
2018,4,16,15,0,889.0,98.0,6.1,11.0,706.0,979.85,789.38
2018,4,16,15,15,874.0,95.5,6.1,11.0,661.5,944.11,764.77
2018,4,16,15,30,859.0,93.0,6.1,11.0,617.0,914.55,744.78
2018,4,16,15,45,697.0,126.5,6.25,10.9,529.5,790.63,653.14
2018,4,16,16,0,535.0,160.0,6.4,10.8,442.0,660.41,552.82
2018,4,16,16,15,496.0,149.0,6.35,10.7,390.0,596.59,503.0
2018,4,16,16,30,457.0,138.0,6.3,10.6,338.0,534.03,452.95
2018,4,16,16,45,545.0,107.0,6.3,10.55,315.5,548.2,466.97
2018,4,16,17,0,633.0,76.0,6.3,10.5,293.0,546.24,466.66
2018,4,16,17,15,558.5,71.5,6.15,10.35,239.0,462.17,394.96
2018,4,16,17,30,484.0,67.0,6.0,10.2,185.0,383.72,326.24
2018,4,16,17,45,391.5,56.0,5.85,10.1,136.5,295.07,247.29
2018,4,16,18,0,299.0,45.0,5.7,10.0,88.0,214.04,173.67
2018,4,16,18,15,206.5,31.5,5.6,9.9,55.5,144.16,104.07
2018,4,16,18,30,114.0,18.0,5.5,9.8,23.0,56.54,0.0
2018,4,16,18,45,57.0,9.0,5.35,9.75,11.5,8.19,0.0
2018,4,16,19,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.0,2.95,8.6,2.0,0.0,0.0
2018,4,17,5,30,23.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,4,17,5,45,136.5,18.0,2.8,9.15,28.5,16.37,0.0
2018,4,17,6,0,250.0,32.0,2.7,9.4,53.0,25.21,13.59
2018,4,17,6,15,360.0,42.5,2.65,9.65,96.5,34.49,24.72
2018,4,17,6,30,470.0,53.0,2.6,9.9,140.0,41.81,31.95
2018,4,17,6,45,543.0,61.5,2.6,10.15,192.5,47.07,37.02
2018,4,17,7,0,616.0,70.0,2.6,10.4,245.0,52.16,41.73
2018,4,17,7,15,663.5,75.5,2.5,10.65,299.0,54.57,43.86
2018,4,17,7,30,711.0,81.0,2.4,10.9,353.0,56.93,45.84
2018,4,17,7,45,744.0,86.0,2.3,11.1,407.0,81.54,49.37
2018,4,17,8,0,777.0,91.0,2.2,11.3,461.0,144.69,84.91
2018,4,17,8,15,801.5,94.5,2.1,11.6,512.0,203.71,129.98
2018,4,17,8,30,826.0,98.0,2.0,11.9,563.0,265.44,183.09
2018,4,17,8,45,844.0,101.5,1.9,12.15,611.0,327.74,238.69
2018,4,17,9,0,862.0,105.0,1.8,12.4,659.0,391.39,294.91
2018,4,17,9,15,876.5,107.0,1.7,12.7,701.5,453.39,348.33
2018,4,17,9,30,891.0,109.0,1.6,13.0,744.0,517.61,401.41
2018,4,17,9,45,902.0,111.0,1.45,13.25,781.5,577.23,448.73
2018,4,17,10,0,913.0,113.0,1.3,13.5,819.0,636.14,493.36
2018,4,17,10,15,919.5,115.0,1.15,13.7,848.5,691.24,533.27
2018,4,17,10,30,926.0,117.0,1.0,13.9,878.0,744.67,570.11
2018,4,17,10,45,929.5,119.0,0.9,14.05,900.0,794.01,602.7
2018,4,17,11,0,933.0,121.0,0.8,14.2,922.0,840.95,631.23
2018,4,17,11,15,936.5,122.0,0.8,14.35,937.5,884.38,658.54
2018,4,17,11,30,940.0,123.0,0.8,14.5,953.0,925.02,683.74
2018,4,17,11,45,941.5,123.5,0.8,14.65,959.5,960.45,705.36
2018,4,17,12,0,943.0,124.0,0.8,14.8,966.0,992.61,724.82
2018,4,17,12,15,942.0,124.0,0.95,14.85,964.0,1018.52,743.79
2018,4,17,12,30,941.0,124.0,1.1,14.9,962.0,1040.77,760.57
2018,4,17,12,45,937.5,124.5,1.25,15.0,952.0,1057.31,773.67
2018,4,17,13,0,934.0,125.0,1.4,15.1,942.0,1069.95,784.41
2018,4,17,13,15,927.0,126.0,1.55,15.1,923.5,1075.67,791.12
2018,4,17,13,30,920.0,127.0,1.7,15.1,905.0,1077.41,795.39
2018,4,17,13,45,909.5,127.5,1.9,15.1,878.0,1071.14,795.3
2018,4,17,14,0,899.0,128.0,2.1,15.1,851.0,1061.02,792.63
2018,4,17,14,15,889.0,126.0,2.4,15.05,817.5,1044.96,787.26
2018,4,17,14,30,879.0,124.0,2.7,15.0,784.0,1036.41,786.53
2018,4,17,14,45,866.0,122.0,3.0,14.9,745.0,1009.98,773.41
2018,4,17,15,0,853.0,120.0,3.3,14.8,706.0,980.27,757.66
2018,4,17,15,15,837.0,117.0,3.3,14.8,661.5,943.52,734.08
2018,4,17,15,30,821.0,114.0,3.3,14.8,617.0,904.08,708.46
2018,4,17,15,45,795.5,110.5,3.75,14.55,566.0,853.25,677.58
2018,4,17,16,0,770.0,107.0,4.2,14.3,515.0,805.65,647.7
2018,4,17,16,15,710.0,103.5,4.35,14.05,450.5,724.38,590.43
2018,4,17,16,30,650.0,100.0,4.5,13.8,386.0,645.19,532.92
2018,4,17,16,45,631.5,91.5,4.65,13.6,340.5,593.03,494.41
2018,4,17,17,0,613.0,83.0,4.8,13.4,295.0,540.52,453.15
2018,4,17,17,15,533.0,74.5,4.85,13.05,236.5,449.11,378.07
2018,4,17,17,30,453.0,66.0,4.9,12.7,178.0,364.28,306.01
2018,4,17,17,45,392.5,57.0,4.95,12.3,137.0,296.35,245.95
2018,4,17,18,0,332.0,48.0,5.0,11.9,96.0,233.02,187.98
2018,4,17,18,15,219.5,34.0,4.95,11.7,60.5,152.48,110.99
2018,4,17,18,30,107.0,20.0,4.9,11.5,25.0,71.79,0.0
2018,4,17,18,45,53.5,10.0,4.85,11.25,12.5,24.93,0.0
2018,4,17,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.2,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.3,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.0,2.25,10.4,8.0,7.28,0.0
2018,4,18,6,0,0.0,13.0,2.2,10.5,13.0,11.42,3.36
2018,4,18,6,15,0.0,20.0,2.15,10.65,20.0,17.59,9.87
2018,4,18,6,30,0.0,27.0,2.1,10.8,27.0,23.77,15.73
2018,4,18,6,45,0.0,28.0,2.1,10.95,28.0,24.64,16.71
2018,4,18,7,0,0.0,29.0,2.1,11.1,29.0,25.53,17.57
2018,4,18,7,15,0.0,47.5,2.0,11.2,47.5,41.9,32.37
2018,4,18,7,30,0.0,66.0,1.9,11.3,66.0,58.33,47.03
2018,4,18,7,45,0.0,75.0,1.85,11.35,75.0,66.34,51.49
2018,4,18,8,0,0.0,84.0,1.8,11.4,84.0,74.35,58.1
2018,4,18,8,15,0.0,87.0,1.8,11.55,87.0,77.05,60.14
2018,4,18,8,30,0.0,90.0,1.8,11.7,90.0,79.74,62.16
2018,4,18,8,45,15.5,153.5,1.85,11.85,163.5,138.06,110.03
2018,4,18,9,0,31.0,217.0,1.9,12.0,237.0,194.93,155.85
2018,4,18,9,15,39.5,255.5,1.95,12.15,282.5,233.71,186.62
2018,4,18,9,30,48.0,294.0,2.0,12.3,328.0,274.28,218.53
2018,4,18,9,45,125.0,329.5,2.05,12.5,425.0,350.44,278.21
2018,4,18,10,0,202.0,365.0,2.1,12.7,522.0,436.49,344.7
2018,4,18,10,15,195.0,380.5,2.25,12.8,536.5,461.13,363.37
2018,4,18,10,30,188.0,396.0,2.4,12.9,551.0,484.9,381.46
2018,4,18,10,45,132.0,394.5,2.5,13.05,504.5,456.98,359.3
2018,4,18,11,0,76.0,393.0,2.6,13.2,458.0,417.18,327.86
2018,4,18,11,15,67.5,393.5,2.75,13.3,452.0,417.46,328.1
2018,4,18,11,30,59.0,394.0,2.9,13.4,446.0,416.74,327.35
2018,4,18,11,45,51.5,390.5,3.05,13.45,436.0,412.13,323.75
2018,4,18,12,0,44.0,387.0,3.2,13.5,426.0,406.65,319.49
2018,4,18,12,15,40.5,378.0,3.3,13.55,414.0,398.69,313.46
2018,4,18,12,30,37.0,369.0,3.4,13.6,402.0,390.09,306.95
2018,4,18,12,45,59.0,386.5,3.5,13.65,438.5,432.91,340.77
2018,4,18,13,0,81.0,404.0,3.6,13.7,475.0,476.76,374.97
2018,4,18,13,15,137.5,409.0,3.6,13.75,527.0,559.42,439.13
2018,4,18,13,30,194.0,414.0,3.6,13.8,579.0,626.76,490.91
2018,4,18,13,45,300.0,372.5,3.6,13.8,619.0,711.07,556.66
2018,4,18,14,0,406.0,331.0,3.6,13.8,659.0,792.03,618.82
2018,4,18,14,15,528.5,270.5,3.6,13.75,679.5,851.41,666.03
2018,4,18,14,30,651.0,210.0,3.6,13.7,700.0,910.81,712.19
2018,4,18,14,45,739.0,165.0,3.6,13.65,695.0,939.86,733.81
2018,4,18,15,0,827.0,120.0,3.6,13.6,690.0,954.75,745.83
2018,4,18,15,15,853.0,106.0,3.6,13.6,661.5,945.25,740.78
2018,4,18,15,30,879.0,92.0,3.6,13.6,633.0,921.72,726.05
2018,4,18,15,45,861.0,88.5,3.55,13.35,583.5,884.66,702.02
2018,4,18,16,0,843.0,85.0,3.5,13.1,534.0,836.64,669.81
2018,4,18,16,15,816.5,81.0,3.45,12.9,480.5,779.29,630.06
2018,4,18,16,30,790.0,77.0,3.4,12.7,427.0,721.15,588.89
2018,4,18,16,45,751.5,73.0,3.3,12.55,372.0,653.83,539.3
2018,4,18,17,0,713.0,69.0,3.2,12.4,317.0,587.54,488.62
2018,4,18,17,15,613.5,65.0,3.1,12.05,253.0,488.05,408.09
2018,4,18,17,30,514.0,61.0,3.0,11.7,189.0,393.49,328.98
2018,4,18,17,45,429.0,52.5,2.9,11.35,142.0,310.31,256.9
2018,4,18,18,0,344.0,44.0,2.8,11.0,95.0,235.47,189.88
2018,4,18,18,15,231.0,31.5,2.75,10.75,60.0,152.81,112.53
2018,4,18,18,30,118.0,19.0,2.7,10.5,25.0,74.57,0.0
2018,4,18,18,45,59.0,9.5,2.65,10.25,12.5,26.07,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.85,9.25,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,3.0,9.6,6.0,5.46,0.0
2018,4,19,5,45,178.5,19.0,3.1,9.95,33.5,17.28,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.3,61.0,26.59,15.85
2018,4,19,6,15,418.5,41.0,3.4,10.6,105.5,32.84,23.33
2018,4,19,6,30,521.0,50.0,3.6,10.9,150.0,38.97,29.34
2018,4,19,6,45,448.5,71.5,3.75,11.15,176.5,54.85,43.89
2018,4,19,7,0,376.0,93.0,3.9,11.4,203.0,67.44,55.28
2018,4,19,7,15,400.0,108.0,4.0,11.65,246.0,76.62,63.42
2018,4,19,7,30,424.0,123.0,4.1,11.9,289.0,85.33,70.97
2018,4,19,7,45,451.5,138.5,4.2,12.15,337.5,111.67,79.6
2018,4,19,8,0,479.0,154.0,4.3,12.4,386.0,159.05,108.76
2018,4,19,8,15,615.5,135.0,4.3,12.65,465.5,202.53,137.2
2018,4,19,8,30,752.0,116.0,4.3,12.9,545.0,261.29,183.22
2018,4,19,8,45,794.5,112.0,4.35,13.15,598.5,324.73,239.23
2018,4,19,9,0,837.0,108.0,4.4,13.4,652.0,387.64,295.13
2018,4,19,9,15,852.5,110.5,4.35,13.6,695.0,448.88,349.26
2018,4,19,9,30,868.0,113.0,4.3,13.8,738.0,512.42,403.59
2018,4,19,9,45,731.5,178.5,4.3,14.05,723.0,545.58,432.31
2018,4,19,10,0,595.0,244.0,4.3,14.3,708.0,566.59,449.25
2018,4,19,10,15,510.5,290.5,4.3,14.45,699.0,588.46,465.89
2018,4,19,10,30,426.0,337.0,4.3,14.6,690.0,602.18,475.24
2018,4,19,10,45,368.0,369.5,4.3,14.75,680.0,611.11,480.92
2018,4,19,11,0,310.0,402.0,4.3,14.9,670.0,617.93,484.51
2018,4,19,11,15,312.5,403.0,4.45,15.05,677.0,639.92,501.37
2018,4,19,11,30,315.0,404.0,4.6,15.2,684.0,660.97,517.36
2018,4,19,11,45,434.0,358.5,4.75,15.3,747.0,748.21,585.29
2018,4,19,12,0,553.0,313.0,4.9,15.4,810.0,833.02,650.49
2018,4,19,12,15,442.5,364.0,5.1,15.45,761.0,798.58,622.98
2018,4,19,12,30,332.0,415.0,5.3,15.5,712.0,747.49,583.53
2018,4,19,12,45,313.0,415.0,5.5,15.55,693.0,740.4,579.08
2018,4,19,13,0,294.0,415.0,5.7,15.6,674.0,731.13,572.77
2018,4,19,13,15,319.5,397.5,5.8,15.55,673.5,746.26,585.96
2018,4,19,13,30,345.0,380.0,5.9,15.5,673.0,759.75,597.93
2018,4,19,13,45,436.0,332.0,6.0,15.5,691.5,820.9,647.09
2018,4,19,14,0,527.0,284.0,6.1,15.5,710.0,864.78,683.51
2018,4,19,14,15,713.5,198.0,6.15,15.4,751.0,965.51,762.0
2018,4,19,14,30,900.0,112.0,6.2,15.3,792.0,1032.06,811.5
2018,4,19,14,45,888.0,110.0,6.2,15.25,753.0,1006.4,794.33
2018,4,19,15,0,876.0,108.0,6.2,15.2,714.0,977.46,775.29
2018,4,19,15,15,861.0,105.5,6.2,15.2,669.5,951.64,758.38
2018,4,19,15,30,846.0,103.0,6.2,15.2,625.0,913.08,732.0
2018,4,19,15,45,823.5,100.0,6.1,14.95,575.0,864.78,698.37
2018,4,19,16,0,801.0,97.0,6.0,14.7,525.0,814.74,663.07
2018,4,19,16,15,769.5,94.0,5.9,14.5,472.5,755.98,620.42
2018,4,19,16,30,738.0,91.0,5.8,14.3,420.0,701.01,580.0
2018,4,19,16,45,697.0,86.5,5.7,14.05,366.0,633.59,528.92
2018,4,19,17,0,656.0,82.0,5.6,13.8,312.0,567.59,476.25
2018,4,19,17,15,567.5,78.0,5.45,13.45,253.0,473.99,398.84
2018,4,19,17,30,479.0,74.0,5.3,13.1,194.0,387.19,324.86
2018,4,19,17,45,412.5,62.5,5.15,12.7,148.5,311.82,258.68
2018,4,19,18,0,346.0,51.0,5.0,12.3,103.0,242.43,195.84
2018,4,19,18,15,232.5,37.0,4.8,12.05,66.0,160.71,119.49
2018,4,19,18,30,119.0,23.0,4.6,11.8,29.0,80.62,0.0
2018,4,19,18,45,59.5,11.5,4.35,11.6,14.5,28.0,0.0
2018,4,19,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,5,15,1.5,1.0,2.65,10.6,1.0,0.0,0.0
2018,4,20,5,30,3.0,2.0,2.6,10.9,2.0,1.82,0.0
2018,4,20,5,45,79.0,16.0,2.6,11.25,23.5,12.59,0.0
2018,4,20,6,0,155.0,30.0,2.6,11.6,45.0,23.31,13.49
2018,4,20,6,15,208.0,42.5,2.6,11.85,75.5,32.46,22.95
2018,4,20,6,30,261.0,55.0,2.6,12.1,106.0,41.28,31.3
2018,4,20,6,45,149.5,71.5,2.65,12.4,102.5,55.27,44.07
2018,4,20,7,0,38.0,88.0,2.7,12.7,99.0,73.01,59.98
2018,4,20,7,15,19.5,107.0,2.65,13.0,112.5,90.41,75.29
2018,4,20,7,30,1.0,126.0,2.6,13.3,126.0,105.54,88.34
2018,4,20,7,45,6.5,147.0,2.55,13.65,150.0,123.03,98.45
2018,4,20,8,0,12.0,168.0,2.5,14.0,174.0,142.06,113.38
2018,4,20,8,15,30.0,200.5,2.5,14.3,217.5,167.42,132.82
2018,4,20,8,30,48.0,233.0,2.5,14.6,261.0,200.79,158.79
2018,4,20,8,45,68.5,262.5,2.55,14.9,305.5,235.69,185.93
2018,4,20,9,0,89.0,292.0,2.6,15.2,350.0,273.72,215.57
2018,4,20,9,15,121.5,316.5,2.65,15.4,401.0,313.89,246.79
2018,4,20,9,30,154.0,341.0,2.7,15.6,452.0,361.05,283.4
2018,4,20,9,45,231.0,346.5,2.75,15.85,522.5,420.4,329.32
2018,4,20,10,0,308.0,352.0,2.8,16.1,593.0,488.4,381.57
2018,4,20,10,15,310.5,366.5,2.85,16.3,617.0,524.44,408.66
2018,4,20,10,30,313.0,381.0,2.9,16.5,641.0,560.31,435.32
2018,4,20,10,45,278.5,401.0,3.0,16.7,637.0,573.8,444.58
2018,4,20,11,0,244.0,421.0,3.1,16.9,633.0,583.93,451.17
2018,4,20,11,15,211.0,432.5,3.1,17.0,618.0,577.54,445.59
2018,4,20,11,30,178.0,444.0,3.1,17.1,603.0,573.65,441.71
2018,4,20,11,45,170.0,447.5,3.15,17.25,600.0,581.49,447.17
2018,4,20,12,0,162.0,451.0,3.2,17.4,597.0,588.14,451.67
2018,4,20,12,15,168.5,450.0,3.3,17.4,601.5,602.83,462.95
2018,4,20,12,30,175.0,449.0,3.4,17.4,606.0,616.94,473.81
2018,4,20,12,45,142.5,440.0,3.5,17.45,567.0,583.89,449.15
2018,4,20,13,0,110.0,431.0,3.6,17.5,528.0,533.15,411.59
2018,4,20,13,15,104.0,420.0,3.8,17.4,510.5,520.12,402.94
2018,4,20,13,30,98.0,409.0,4.0,17.3,493.0,506.31,393.46
2018,4,20,13,45,200.5,370.0,4.15,17.25,535.0,589.16,459.92
2018,4,20,14,0,303.0,331.0,4.3,17.2,577.0,670.81,524.32
2018,4,20,14,15,519.0,245.0,4.5,17.05,646.5,813.16,636.28
2018,4,20,14,30,735.0,159.0,4.7,16.9,716.0,937.24,729.39
2018,4,20,14,45,751.5,144.5,4.85,16.7,689.5,921.32,720.28
2018,4,20,15,0,768.0,130.0,5.0,16.5,663.0,908.28,714.16
2018,4,20,15,15,781.5,119.0,5.0,16.5,632.0,892.09,704.23
2018,4,20,15,30,795.0,108.0,5.0,16.5,601.0,871.82,691.41
2018,4,20,15,45,745.0,112.5,5.2,16.05,546.0,813.93,653.04
2018,4,20,16,0,695.0,117.0,5.4,15.6,491.0,752.29,610.89
2018,4,20,16,15,718.0,101.0,5.45,15.3,454.0,726.11,593.98
2018,4,20,16,30,741.0,85.0,5.5,15.0,417.0,691.78,570.26
2018,4,20,16,45,715.0,79.0,5.5,14.7,366.5,636.81,529.54
2018,4,20,17,0,689.0,73.0,5.5,14.4,316.0,578.52,484.17
2018,4,20,17,15,599.5,70.0,5.4,14.0,256.5,484.37,406.77
2018,4,20,17,30,510.0,67.0,5.3,13.6,197.0,397.25,332.86
2018,4,20,17,45,447.0,57.0,5.2,13.2,151.5,324.03,268.57
2018,4,20,18,0,384.0,47.0,5.1,12.8,106.0,256.71,207.37
2018,4,20,18,15,276.0,34.5,4.9,12.5,68.5,175.14,131.26
2018,4,20,18,30,168.0,22.0,4.7,12.2,31.0,96.86,0.0
2018,4,20,18,45,84.0,11.0,4.55,11.9,15.5,34.73,0.0
2018,4,20,19,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,5,15,20.0,4.0,3.1,10.45,4.0,0.0,0.0
2018,4,21,5,30,40.0,8.0,3.1,10.8,8.0,7.28,0.0
2018,4,21,5,45,159.0,22.0,3.05,11.15,36.0,17.45,0.0
2018,4,21,6,0,278.0,36.0,3.0,11.5,64.0,28.21,17.84
2018,4,21,6,15,362.5,47.0,2.95,11.75,106.0,37.78,27.69
2018,4,21,6,30,447.0,58.0,2.9,12.0,148.0,45.33,34.95
2018,4,21,6,45,534.5,64.0,2.85,12.25,202.5,48.37,37.93
2018,4,21,7,0,622.0,70.0,2.8,12.5,257.0,51.46,40.76
2018,4,21,7,15,666.5,75.5,2.65,12.8,310.5,53.9,42.85
2018,4,21,7,30,711.0,81.0,2.5,13.1,364.0,56.25,44.79
2018,4,21,7,45,743.5,85.0,2.35,13.35,417.0,91.98,54.61
2018,4,21,8,0,776.0,89.0,2.2,13.6,470.0,148.6,86.49
2018,4,21,8,15,799.0,92.0,2.05,13.95,520.0,206.76,131.51
2018,4,21,8,30,822.0,95.0,1.9,14.3,570.0,267.41,183.61
2018,4,21,8,45,840.0,97.5,1.75,14.65,616.5,328.37,237.47
2018,4,21,9,0,858.0,100.0,1.6,15.0,663.0,390.63,291.66
2018,4,21,9,15,873.0,101.0,1.55,15.35,705.0,454.43,345.67
2018,4,21,9,30,888.0,102.0,1.5,15.7,747.0,514.71,395.15
2018,4,21,9,45,899.5,103.0,1.4,16.1,783.5,573.11,440.99
2018,4,21,10,0,911.0,104.0,1.3,16.5,820.0,630.85,484.34
2018,4,21,10,15,918.0,105.5,1.25,16.95,849.0,685.23,523.78
2018,4,21,10,30,925.0,107.0,1.2,17.4,878.0,737.98,560.58
2018,4,21,10,45,930.0,107.0,1.15,17.85,899.5,786.02,591.88
2018,4,21,11,0,935.0,107.0,1.1,18.3,921.0,831.76,619.85
2018,4,21,11,15,937.5,108.0,1.15,18.55,935.0,873.9,646.86
2018,4,21,11,30,940.0,109.0,1.2,18.8,949.0,913.17,671.81
2018,4,21,11,45,941.0,110.0,1.3,19.05,955.5,948.1,694.61
2018,4,21,12,0,942.0,111.0,1.4,19.3,962.0,979.74,715.29
2018,4,21,12,15,941.0,110.5,1.6,19.35,959.5,1004.61,733.73
2018,4,21,12,30,940.0,110.0,1.8,19.4,957.0,1025.81,749.9
2018,4,21,12,45,937.5,110.0,2.05,19.45,947.0,1042.31,763.74
2018,4,21,13,0,935.0,110.0,2.3,19.5,937.0,1054.95,775.08
2018,4,21,13,15,930.5,110.0,2.55,19.4,919.5,1061.68,783.04
2018,4,21,13,30,926.0,110.0,2.8,19.3,902.0,1064.46,788.44
2018,4,21,13,45,898.5,119.5,3.0,19.25,870.0,1050.21,782.0
2018,4,21,14,0,871.0,129.0,3.2,19.2,838.0,1032.26,773.14
2018,4,21,14,15,815.0,147.5,3.35,19.05,790.5,1004.05,757.16
2018,4,21,14,30,759.0,166.0,3.5,18.9,743.0,968.58,736.08
2018,4,21,14,45,752.5,158.0,3.7,18.75,706.0,943.48,722.24
2018,4,21,15,0,746.0,150.0,3.9,18.6,669.0,915.23,705.88
2018,4,21,15,15,737.0,141.0,3.9,18.6,627.0,880.47,683.25
2018,4,21,15,30,728.0,132.0,3.9,18.6,585.0,843.01,658.57
2018,4,21,15,45,720.0,123.0,4.05,18.2,541.5,803.94,634.12
2018,4,21,16,0,712.0,114.0,4.2,17.8,498.0,762.53,607.44
2018,4,21,16,15,716.0,103.0,4.25,17.45,457.0,726.33,583.57
2018,4,21,16,30,720.0,92.0,4.3,17.1,416.0,687.2,557.14
2018,4,21,16,45,688.0,86.0,4.35,16.8,364.5,625.32,512.33
2018,4,21,17,0,656.0,80.0,4.4,16.5,313.0,564.15,465.4
2018,4,21,17,15,608.5,73.0,4.4,16.0,261.5,493.14,408.63
2018,4,21,17,30,561.0,66.0,4.4,15.5,210.0,425.21,352.07
2018,4,21,17,45,484.0,57.0,4.4,15.0,161.0,343.09,281.64
2018,4,21,18,0,407.0,48.0,4.4,14.5,112.0,268.22,215.14
2018,4,21,18,15,287.0,35.5,4.3,14.2,72.5,180.37,135.16
2018,4,21,18,30,167.0,23.0,4.2,13.9,33.0,98.16,10.09
2018,4,21,18,45,83.5,11.5,4.1,13.55,16.5,34.99,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,22,5,15,8.0,3.5,2.95,10.75,3.5,0.0,0.0
2018,4,22,5,30,16.0,7.0,3.0,11.1,7.0,6.37,0.0
2018,4,22,5,45,14.0,18.5,3.05,11.4,19.0,16.05,0.0
2018,4,22,6,0,12.0,30.0,3.1,11.7,31.0,25.91,16.16
2018,4,22,6,15,60.0,49.5,3.1,12.0,61.0,40.52,30.13
2018,4,22,6,30,108.0,69.0,3.1,12.3,91.0,55.48,43.97
2018,4,22,6,45,85.0,93.0,3.15,12.6,113.5,72.75,59.65
2018,4,22,7,0,62.0,117.0,3.2,12.9,136.0,92.7,77.42
2018,4,22,7,15,84.5,139.5,3.1,13.25,170.5,109.11,91.7
2018,4,22,7,30,107.0,162.0,3.0,13.6,205.0,119.76,100.66
2018,4,22,7,45,210.0,176.5,2.85,13.9,275.5,141.13,108.24
2018,4,22,8,0,313.0,191.0,2.7,14.2,346.0,174.8,127.36
2018,4,22,8,15,386.5,195.5,2.55,14.5,406.5,211.07,152.66
2018,4,22,8,30,460.0,200.0,2.4,14.8,467.0,261.08,191.77
2018,4,22,8,45,565.0,181.0,2.25,15.1,535.5,311.08,231.62
2018,4,22,9,0,670.0,162.0,2.1,15.4,604.0,372.34,281.54
2018,4,22,9,15,741.5,153.0,2.05,15.7,670.5,438.59,335.94
2018,4,22,9,30,813.0,144.0,2.0,16.0,737.0,514.23,396.38
2018,4,22,9,45,785.5,163.0,2.0,16.3,758.5,564.64,436.67
2018,4,22,10,0,758.0,182.0,2.0,16.6,780.0,609.87,471.63
2018,4,22,10,15,693.0,220.0,2.0,16.9,782.0,645.38,497.58
2018,4,22,10,30,628.0,258.0,2.0,17.2,784.0,672.96,516.7
2018,4,22,10,45,580.5,289.0,2.05,17.5,784.5,699.67,535.01
2018,4,22,11,0,533.0,320.0,2.1,17.8,785.0,721.82,549.5
2018,4,22,11,15,512.5,337.0,2.15,18.0,790.0,748.3,567.53
2018,4,22,11,30,492.0,354.0,2.2,18.2,795.0,771.84,583.18
2018,4,22,11,45,527.5,343.0,2.25,18.4,818.5,816.05,614.43
2018,4,22,12,0,563.0,332.0,2.3,18.6,842.0,859.99,645.01
2018,4,22,12,15,645.5,286.0,2.45,18.7,870.0,914.75,685.35
2018,4,22,12,30,728.0,240.0,2.6,18.8,898.0,969.38,724.64
2018,4,22,12,45,796.0,202.5,2.7,18.95,914.5,1007.34,750.11
2018,4,22,13,0,864.0,165.0,2.8,19.1,931.0,1052.19,780.23
2018,4,22,13,15,898.0,144.5,2.9,19.1,927.0,1064.23,789.21
2018,4,22,13,30,932.0,124.0,3.0,19.1,923.0,1085.03,804.41
2018,4,22,13,45,927.5,122.0,3.15,19.15,898.0,1081.91,804.3
2018,4,22,14,0,923.0,120.0,3.3,19.2,873.0,1074.81,801.89
2018,4,22,14,15,895.5,125.5,3.35,19.15,833.0,1048.83,786.44
2018,4,22,14,30,868.0,131.0,3.4,19.1,793.0,1030.97,776.59
2018,4,22,14,45,850.0,130.0,3.5,19.05,751.5,1000.81,758.74
2018,4,22,15,0,832.0,129.0,3.6,19.0,710.0,967.59,738.73
2018,4,22,15,15,832.0,120.5,3.6,19.0,671.0,940.07,721.72
2018,4,22,15,30,832.0,112.0,3.6,19.0,632.0,909.04,702.16
2018,4,22,15,45,811.5,108.5,3.65,18.8,583.0,862.32,672.16
2018,4,22,16,0,791.0,105.0,3.7,18.6,534.0,813.75,640.4
2018,4,22,16,15,766.0,98.0,3.75,18.3,480.5,756.06,601.51
2018,4,22,16,30,741.0,91.0,3.8,18.0,427.0,701.54,564.06
2018,4,22,16,45,705.0,87.0,3.85,17.7,375.0,638.32,518.88
2018,4,22,17,0,669.0,83.0,3.9,17.4,323.0,576.04,471.6
2018,4,22,17,15,582.0,76.5,3.9,16.8,261.0,480.06,395.69
2018,4,22,17,30,495.0,70.0,3.9,16.2,199.0,391.13,322.74
2018,4,22,17,45,421.5,59.5,3.95,15.6,151.5,312.7,256.03
2018,4,22,18,0,348.0,49.0,4.0,15.0,104.0,241.38,193.23
2018,4,22,18,15,241.5,37.5,3.95,14.6,69.0,163.21,122.57
2018,4,22,18,30,135.0,26.0,3.9,14.2,34.0,91.22,19.76
2018,4,22,18,45,67.5,13.0,3.85,13.85,17.0,31.62,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
