Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.9,12.95,4.0,3.64,0.0
2018,5,13,5,30,0.0,8.0,3.0,13.0,8.0,7.02,0.0
2018,5,13,5,45,0.0,14.5,3.1,13.05,14.5,12.74,5.38
2018,5,13,6,0,0.0,21.0,3.2,13.1,21.0,18.47,10.75
2018,5,13,6,15,0.0,32.5,3.25,13.2,32.5,28.63,20.03
2018,5,13,6,30,0.0,44.0,3.3,13.3,44.0,38.81,29.27
2018,5,13,6,45,0.5,77.0,3.3,13.35,77.0,66.98,54.47
2018,5,13,7,0,1.0,110.0,3.3,13.4,110.0,93.13,77.54
2018,5,13,7,15,15.5,136.5,3.2,13.6,143.5,113.89,95.47
2018,5,13,7,30,30.0,163.0,3.1,13.8,177.0,127.77,107.14
2018,5,13,7,45,30.0,181.5,3.05,13.95,197.0,145.81,115.8
2018,5,13,8,0,30.0,200.0,3.0,14.1,217.0,164.09,130.05
2018,5,13,8,15,37.0,226.5,3.0,14.35,249.0,189.62,150.04
2018,5,13,8,30,44.0,253.0,3.0,14.6,281.0,216.53,171.13
2018,5,13,8,45,39.0,264.5,2.95,14.85,290.5,229.88,181.63
2018,5,13,9,0,34.0,276.0,2.9,15.1,300.0,242.56,191.45
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,273.03,215.12
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,305.09,239.83
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,370.36,290.29
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,444.74,347.11
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,505.25,393.57
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,573.42,445.42
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,630.28,489.03
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,691.09,535.22
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,758.59,586.65
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,830.85,640.62
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,830.29,639.62
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,825.08,635.98
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,838.85,646.05
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,849.63,653.93
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,884.14,678.4
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,916.43,701.08
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,936.19,715.1
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,953.01,727.27
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,970.29,739.89
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,976.35,744.93
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,985.52,752.49
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,989.8,756.82
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,965.31,741.73
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,937.72,724.68
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,902.97,702.07
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,865.73,677.57
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,823.17,649.77
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,782.96,623.31
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,731.27,587.43
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,678.8,550.39
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,619.79,507.07
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,561.43,462.25
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,495.45,409.77
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,432.04,357.68
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,359.79,296.71
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,292.92,238.42
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,215.84,170.83
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,152.15,113.36
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,86.07,37.69
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,22.21,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,2.27,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,8.78,2.2
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,12.74,5.86
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,16.71,9.5
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,33.49,24.67
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,50.33,39.7
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,57.0,45.48
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,63.68,51.19
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,71.7,55.35
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,79.72,61.82
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,98.01,76.78
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,116.34,91.6
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,126.99,99.96
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,137.77,108.39
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,161.84,127.54
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,186.5,146.99
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,228.68,180.24
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,271.95,213.93
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,313.57,246.17
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,358.32,280.55
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,407.54,318.13
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,459.15,357.11
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,512.83,397.92
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,564.95,437.26
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,610.15,471.24
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,656.8,506.05
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,664.07,511.25
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,670.04,515.77
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,684.83,527.35
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,712.07,547.7
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,776.94,599.74
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,855.37,660.3
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,941.6,725.53
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,1009.91,773.58
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,991.13,761.85
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,980.29,756.4
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,967.3,749.03
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,940.52,732.04
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,906.51,709.7
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,869.97,685.44
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,827.94,657.82
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,784.04,628.39
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,733.84,593.53
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,686.2,559.99
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,626.87,516.34
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,568.13,470.82
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,503.16,418.86
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,440.61,367.13
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,360.19,298.84
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,283.96,232.48
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,165.6,131.43
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,49.86,34.8
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,28.69,10.73
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,8.93,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,2.73,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.5,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,6.14,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,8.78,2.17
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,13.18,6.22
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,17.59,10.24
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,40.13,30.54
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,62.78,50.67
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,84.21,69.42
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,105.08,87.41
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,129.84,103.49
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,155.56,123.89
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,171.67,136.42
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,188.14,149.23
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,204.95,162.31
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,222.12,175.61
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,268.39,211.62
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,322.69,253.56
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,354.96,278.21
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,388.79,303.98
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,466.38,364.04
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,554.61,431.18
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,663.57,516.15
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,785.56,608.93
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,838.16,647.07
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,887.89,682.02
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,913.33,699.5
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,935.04,714.61
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,965.29,735.83
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,992.69,755.03
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,1008.14,766.29
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,1020.03,775.34
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,1026.81,781.19
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,1029.9,784.69
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,1026.25,783.42
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,1018.89,779.76
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,1005.89,772.6
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,989.35,763.2
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,967.46,750.09
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,942.36,734.73
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,909.57,713.15
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,882.71,695.79
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,841.43,668.24
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,798.06,638.92
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,749.48,605.23
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,699.63,569.99
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,642.69,528.34
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,585.82,484.63
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,523.32,434.53
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,460.42,382.5
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,383.75,317.41
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,313.16,255.55
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,238.17,189.01
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,172.55,129.39
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,102.68,53.62
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,34.22,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,4.55,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,16.37,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,25.89,14.15
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,32.67,22.78
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,39.27,29.23
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,46.2,35.74
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,52.73,41.72
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,57.81,46.23
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,62.62,50.37
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,58.24,46.31
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,63.8,51.03
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,118.13,65.47
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,175.39,104.55
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,232.71,152.01
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,297.64,208.91
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,356.54,261.75
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,416.07,314.43
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,474.47,365.16
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,531.95,413.61
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,586.93,458.62
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,640.14,500.92
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,691.22,540.87
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,740.78,578.79
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,786.21,612.2
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,829.54,642.34
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,869.42,669.68
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,906.67,695.0
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,938.91,716.73
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,968.12,736.33
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,991.35,751.99
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,1011.13,765.37
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,1025.9,775.32
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,1037.02,782.94
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,1043.02,787.93
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,1045.26,790.57
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,1041.72,789.69
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,1034.41,786.39
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,1020.93,778.81
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,1003.88,768.89
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,981.4,755.42
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,955.64,739.68
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,931.35,724.39
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,894.9,700.4
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,852.67,673.01
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,808.42,643.75
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,757.1,608.3
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,704.66,571.38
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,646.26,529.09
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,590.89,486.7
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,525.13,434.52
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,461.57,382.33
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,390.57,322.34
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,324.37,264.36
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,247.76,196.64
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,180.45,135.71
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,105.71,58.48
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,33.51,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,4.55,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,17.28,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,25.89,14.48
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,26.86,17.76
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,27.87,19.13
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,30.15,21.4
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,33.49,24.48
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,50.33,39.55
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,66.94,54.21
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,69.01,55.85
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,70.8,57.21
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,81.2,63.07
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,91.46,71.38
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,112.97,88.93
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,134.57,106.34
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,140.52,110.81
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,146.57,115.4
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,168.59,132.89
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,191.19,150.72
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,208.88,164.55
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,226.94,178.61
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,261.42,205.62
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,297.69,233.76
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,285.58,224.01
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,273.71,214.59
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,269.24,210.99
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,264.48,207.17
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,302.48,236.9
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,350.14,273.77
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,373.2,291.68
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,396.68,309.97
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,371.4,290.66
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,332.38,260.73
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,285.31,224.33
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,237.98,187.27
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,238.89,188.35
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,239.78,189.37
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,237.33,187.79
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,234.86,186.23
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,223.2,177.29
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,211.51,168.31
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,271.31,218.92
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,331.96,269.65
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,379.35,310.57
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,436.64,359.01
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,370.47,306.14
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,320.7,265.84
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,317.96,264.8
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,313.26,261.76
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,291.56,243.97
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,257.41,215.29
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,216.3,179.72
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,176.73,144.67
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,130.04,103.17
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,81.83,60.61
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,48.19,26.06
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,13.52,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.91,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.64,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,6.14,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,9.65,2.79
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,13.18,6.1
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,17.58,10.17
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,22.0,14.2
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,33.93,24.95
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,45.9,35.61
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,62.78,50.49
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,79.2,64.79
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,89.43,70.16
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,99.73,78.49
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,107.61,84.73
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,115.53,90.96
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,126.74,99.83
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,138.15,108.82
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,161.2,127.22
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,184.77,145.9
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,199.53,157.36
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,214.56,168.99
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,249.31,196.26
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,284.94,223.94
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,314.98,247.02
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,345.03,269.96
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,346.56,270.91
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,347.74,271.71
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,340.61,266.21
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,332.98,260.37
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,285.56,223.65
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,245.85,192.65
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,278.82,218.84
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,312.31,245.21
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,317.22,249.29
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,336.02,264.28
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,346.74,273.29
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,357.43,282.35
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,350.61,277.62
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,343.54,272.77
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,578.15,466.17
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,756.56,607.05
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,505.8,413.0
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,246.5,200.37
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,194.1,157.2
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,147.78,118.0
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,144.35,115.71
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,140.98,113.43
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,177.21,145.68
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,211.49,175.89
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,198.61,165.22
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,185.89,154.39
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,135.0,110.56
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,96.52,77.03
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,68.19,52.15
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,38.2,26.06
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,24.03,11.14
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,10.04,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,1.82,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,5.26,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,8.78,1.38
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,15.38,7.84
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,22.0,14.03
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,25.53,17.38
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,29.06,20.65
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,40.58,31.02
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,52.11,41.31
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,61.89,49.9
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,71.69,58.41
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,73.04,56.62
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,74.4,57.53
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,87.51,68.32
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,100.4,78.82
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,104.86,82.25
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,109.33,85.69
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,117.91,92.51
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,126.6,99.4
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,138.54,108.93
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,150.72,118.61
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,176.33,139.19
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,202.41,160.03
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,208.65,164.81
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,214.94,169.67
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,228.82,180.68
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,242.88,191.81
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,286.49,226.38
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,339.47,267.97
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,363.81,287.05
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,388.58,306.5
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,378.39,298.69
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,367.67,290.54
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,368.47,291.54
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,369.07,292.39
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,338.52,268.66
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,293.64,233.45
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,277.33,220.86
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,260.9,208.1
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,248.78,198.82
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,236.61,189.47
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,201.64,161.33
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,166.94,133.19
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,165.95,132.91
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,165.1,132.76
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,162.27,131.04
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,159.29,129.19
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,170.24,139.96
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,178.73,148.41
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,116.31,95.34
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,56.74,43.95
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,31.3,21.63
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,7.02,0.4
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,5.7,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,4.38,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.65,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,2.97,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.91,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.63,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,4.38,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,7.46,0.89
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,10.53,3.77
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,17.14,9.81
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,23.76,15.83
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,44.12,34.17
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,64.55,52.37
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,60.11,48.23
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,55.69,44.12
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,53.49,39.98
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,51.29,37.96
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,65.09,49.46
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,78.91,60.9
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,87.3,67.7
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,95.57,74.38
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,115.33,90.53
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,135.33,106.78
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,166.34,131.93
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,197.85,157.31
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,219.21,174.29
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,241.0,191.55
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,302.21,240.41
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,365.07,289.95
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,468.27,372.52
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,579.38,459.63
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,650.57,514.73
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,724.38,571.29
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,787.34,619.71
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,844.48,663.63
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,787.88,619.81
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,737.04,579.97
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,694.32,547.47
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,634.93,502.15
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,606.59,481.36
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,577.12,459.45
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,488.27,390.72
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,382.93,307.84
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,395.87,320.09
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,423.48,343.68
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,347.21,282.75
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,287.64,234.5
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,196.14,159.4
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,102.01,80.48
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,143.54,116.22
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,195.82,160.76
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,209.15,173.28
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,219.93,183.49
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,273.8,230.66
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,294.86,249.05
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,270.12,226.61
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,233.68,193.39
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,178.4,143.61
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,122.26,93.21
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,72.75,45.59
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,19.83,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,6.82,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,2.73,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,6.58,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,10.54,2.96
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,17.15,9.43
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,23.77,15.63
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,37.93,28.53
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,52.12,41.37
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,79.66,65.92
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,106.05,89.05
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,123.28,103.77
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,140.67,118.41
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,157.11,124.97
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,182.52,144.45
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,210.48,165.92
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,240.65,189.26
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,279.4,218.88
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,318.21,248.75
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,368.03,286.92
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,433.29,337.99
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,484.17,377.97
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,537.39,419.15
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,567.74,442.37
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,595.46,463.21
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,527.47,410.28
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,440.22,341.35
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,381.53,296.74
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,313.5,244.03
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,291.82,227.41
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,269.53,210.11
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,301.53,235.33
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,344.78,269.01
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,392.18,306.0
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,440.66,343.62
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,404.1,316.02
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,366.68,287.67
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,358.95,282.36
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,350.95,276.77
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,307.88,243.6
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,280.23,222.32
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,260.32,207.03
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,240.37,191.6
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,221.38,176.68
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,202.42,161.7
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,184.98,148.17
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,167.63,134.56
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,154.65,124.34
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,141.76,114.1
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,143.28,116.12
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,144.46,117.78
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,160.78,132.64
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,174.76,145.03
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,154.47,127.45
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,134.2,109.35
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,90.57,71.07
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,56.88,41.48
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,35.42,20.56
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,13.02,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,6.37,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,1.82,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,3.13,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,6.58,0.13
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,8.78,2.21
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,11.86,5.05
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,14.94,7.87
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,26.86,18.62
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,38.81,29.29
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,48.57,37.89
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,58.35,46.42
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,68.59,52.7
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,78.85,61.11
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,91.75,71.64
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,104.63,82.07
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,113.78,89.34
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,122.99,96.62
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,133.77,105.13
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,144.78,113.81
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,166.05,130.8
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,187.73,148.02
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,213.75,168.59
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,240.25,189.41
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,256.84,202.33
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,273.7,215.46
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,269.54,212.04
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,265.16,208.53
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,288.63,226.91
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,312.44,245.44
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,296.38,232.9
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,279.94,220.13
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,289.8,228.0
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,299.69,235.88
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,296.34,233.46
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,292.87,231.0
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,286.43,226.24
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,279.88,221.41
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,336.62,266.98
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,380.96,302.45
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,398.69,317.48
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,415.77,332.1
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,422.26,338.8
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,442.45,356.12
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,422.02,341.49
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,400.67,326.1
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,375.98,307.77
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,350.29,288.36
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,346.06,287.06
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,348.87,290.86
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,320.88,268.41
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,290.68,243.35
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,248.49,207.02
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,207.4,170.62
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,156.81,125.57
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,111.33,84.79
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,69.28,44.96
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,24.43,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,9.93,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
