Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,46.1,35.33
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,50.04,38.89
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,52.56,41.07
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,54.99,43.09
2018,7,1,7,15,698.0,83.5,2.85,16.75,386.5,56.49,44.22
2018,7,1,7,30,730.0,88.0,2.7,17.0,437.0,63.86,50.46
2018,7,1,7,45,727.0,99.0,2.6,17.2,478.5,101.55,57.81
2018,7,1,8,0,724.0,110.0,2.5,17.4,520.0,155.72,91.94
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,219.06,146.54
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,270.9,194.14
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,313.84,232.23
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,351.4,265.01
2018,7,1,9,15,431.0,277.0,2.2,18.5,604.0,393.98,299.65
2018,7,1,9,30,444.0,288.0,2.2,18.7,639.0,437.64,334.42
2018,7,1,9,45,483.0,284.5,2.25,18.9,681.5,484.28,370.92
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,533.93,409.12
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,595.18,455.99
2018,7,1,10,30,710.0,216.0,2.4,19.4,852.0,664.22,507.81
2018,7,1,10,45,799.5,172.0,2.45,19.55,904.5,724.75,553.1
2018,7,1,11,0,889.0,128.0,2.5,19.7,957.0,786.22,597.55
2018,7,1,11,15,900.5,124.0,2.6,19.75,974.5,827.89,626.01
2018,7,1,11,30,912.0,120.0,2.7,19.8,992.0,867.61,653.12
2018,7,1,11,45,914.5,119.5,2.75,19.85,999.5,900.55,675.17
2018,7,1,12,0,917.0,119.0,2.8,19.9,1007.0,930.69,695.31
2018,7,1,12,15,892.0,134.0,2.9,19.85,997.5,946.88,706.8
2018,7,1,12,30,867.0,149.0,3.0,19.8,988.0,958.95,715.74
2018,7,1,12,45,857.5,152.5,3.05,19.75,976.5,971.5,724.74
2018,7,1,13,0,848.0,156.0,3.1,19.7,965.0,980.64,731.56
2018,7,1,13,15,841.0,154.5,3.15,19.6,946.5,984.16,734.9
2018,7,1,13,30,834.0,153.0,3.2,19.5,928.0,996.22,744.14
2018,7,1,13,45,768.0,178.5,3.25,19.35,879.0,961.78,722.32
2018,7,1,14,0,702.0,204.0,3.3,19.2,830.0,931.9,703.82
2018,7,1,14,15,783.0,165.0,3.3,19.05,842.0,963.08,726.57
2018,7,1,14,30,864.0,126.0,3.3,18.9,854.0,985.61,743.01
2018,7,1,14,45,855.0,123.5,3.35,18.7,819.5,965.16,731.02
2018,7,1,15,0,846.0,121.0,3.4,18.5,785.0,941.56,717.23
2018,7,1,15,15,834.5,118.5,3.4,18.5,745.5,921.81,705.21
2018,7,1,15,30,823.0,116.0,3.4,18.5,706.0,889.77,684.62
2018,7,1,15,45,808.0,113.0,3.4,18.1,662.0,851.57,660.63
2018,7,1,16,0,793.0,110.0,3.4,17.7,618.0,811.25,634.86
2018,7,1,16,15,773.5,106.5,3.4,17.5,570.5,764.87,603.82
2018,7,1,16,30,754.0,103.0,3.4,17.3,523.0,717.21,571.36
2018,7,1,16,45,729.0,98.5,3.35,17.05,473.5,666.19,535.69
2018,7,1,17,0,704.0,94.0,3.3,16.8,424.0,612.23,495.88
2018,7,1,17,15,670.5,89.5,3.3,16.5,374.0,552.97,450.67
2018,7,1,17,30,637.0,85.0,3.3,16.2,324.0,495.02,405.04
2018,7,1,17,45,592.0,78.0,3.25,15.9,274.5,429.61,351.85
2018,7,1,18,0,547.0,71.0,3.2,15.6,225.0,367.47,299.58
2018,7,1,18,15,482.0,62.5,3.15,15.35,178.5,298.53,240.27
2018,7,1,18,30,417.0,54.0,3.1,15.1,132.0,235.83,184.9
2018,7,1,18,45,324.0,44.0,3.0,14.85,93.5,169.06,126.31
2018,7,1,19,0,231.0,34.0,2.9,14.6,55.0,112.92,73.69
2018,7,1,19,15,133.0,20.5,2.85,14.5,31.0,55.86,0.0
2018,7,1,19,30,35.0,7.0,2.8,14.4,7.0,11.87,0.0
2018,7,1,19,45,17.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,45,1.0,1.0,2.55,14.35,1.0,0.0,0.0
2018,7,2,5,0,2.0,2.0,2.6,14.5,2.0,1.82,0.0
2018,7,2,5,15,23.5,10.5,2.55,14.7,13.0,9.35,0.0
2018,7,2,5,30,45.0,19.0,2.5,14.9,24.0,15.73,7.34
2018,7,2,5,45,39.5,27.5,2.5,15.1,33.5,23.81,15.12
2018,7,2,6,0,34.0,36.0,2.5,15.3,43.0,30.8,21.63
2018,7,2,6,15,17.0,48.0,2.4,15.5,51.5,42.13,31.88
2018,7,2,6,30,0.0,60.0,2.3,15.7,60.0,53.0,41.59
2018,7,2,6,45,2.0,81.5,2.2,15.9,82.5,70.79,57.24
2018,7,2,7,0,4.0,103.0,2.1,16.1,105.0,88.26,72.36
2018,7,2,7,15,31.5,144.5,2.1,16.3,159.5,114.79,95.09
2018,7,2,7,30,59.0,186.0,2.1,16.5,214.0,142.43,118.37
2018,7,2,7,45,148.0,205.5,2.05,16.7,286.5,158.81,121.64
2018,7,2,8,0,237.0,225.0,2.0,16.9,359.0,187.75,138.56
2018,7,2,8,15,346.5,221.0,1.95,17.15,435.5,223.56,161.66
2018,7,2,8,30,456.0,217.0,1.9,17.4,512.0,265.26,191.78
2018,7,2,8,45,487.0,225.0,1.9,17.65,560.0,311.73,229.98
2018,7,2,9,0,518.0,233.0,1.9,17.9,608.0,361.48,270.81
2018,7,2,9,15,521.5,247.0,1.9,18.05,642.0,407.7,308.94
2018,7,2,9,30,525.0,261.0,1.9,18.2,676.0,453.9,346.11
2018,7,2,9,45,493.5,289.5,1.9,18.35,693.0,493.32,377.12
2018,7,2,10,0,462.0,318.0,1.9,18.5,710.0,529.15,404.34
2018,7,2,10,15,502.5,312.0,1.95,18.6,751.0,578.07,441.35
2018,7,2,10,30,543.0,306.0,2.0,18.7,792.0,629.51,479.54
2018,7,2,10,45,557.5,304.5,2.05,18.8,814.0,668.45,508.0
2018,7,2,11,0,572.0,303.0,2.1,18.9,836.0,707.08,535.9
2018,7,2,11,15,464.0,338.5,2.2,18.9,775.0,680.77,516.15
2018,7,2,11,30,356.0,374.0,2.3,18.9,714.0,641.47,487.07
2018,7,2,11,45,305.0,373.5,2.4,18.95,666.5,614.36,467.66
2018,7,2,12,0,254.0,373.0,2.5,19.0,619.0,582.95,444.69
2018,7,2,12,15,275.0,365.0,2.6,18.9,631.0,606.35,463.08
2018,7,2,12,30,296.0,357.0,2.7,18.8,643.0,629.3,480.8
2018,7,2,12,45,179.5,376.0,2.8,18.75,549.0,536.58,411.05
2018,7,2,13,0,63.0,395.0,2.9,18.7,455.0,435.94,334.01
2018,7,2,13,15,62.5,407.5,3.05,18.6,466.5,450.94,346.08
2018,7,2,13,30,62.0,420.0,3.2,18.5,478.0,465.92,357.65
2018,7,2,13,45,146.0,387.0,3.3,18.4,518.5,532.98,411.03
2018,7,2,14,0,230.0,354.0,3.4,18.3,559.0,599.25,463.03
2018,7,2,14,15,389.5,309.0,3.5,18.1,643.0,726.51,560.67
2018,7,2,14,30,549.0,264.0,3.6,17.9,727.0,834.6,642.52
2018,7,2,14,45,527.0,262.0,3.65,17.75,691.5,806.22,622.78
2018,7,2,15,0,505.0,260.0,3.7,17.6,656.0,776.14,602.63
2018,7,2,15,15,499.5,251.0,3.7,17.6,626.0,752.57,586.94
2018,7,2,15,30,494.0,242.0,3.7,17.6,596.0,727.06,569.71
2018,7,2,15,45,527.5,220.0,3.65,17.25,576.5,720.08,567.48
2018,7,2,16,0,561.0,198.0,3.6,16.9,557.0,708.87,561.97
2018,7,2,16,15,554.0,184.5,3.6,16.7,516.5,669.64,534.55
2018,7,2,16,30,547.0,171.0,3.6,16.5,476.0,628.92,505.66
2018,7,2,16,45,524.5,160.0,3.6,16.3,430.0,578.26,468.27
2018,7,2,17,0,502.0,149.0,3.6,16.1,384.0,527.83,430.21
2018,7,2,17,15,471.5,136.5,3.6,15.8,337.0,471.11,386.29
2018,7,2,17,30,441.0,124.0,3.6,15.5,290.0,416.0,342.44
2018,7,2,17,45,402.5,110.5,3.6,15.25,244.5,357.34,294.33
2018,7,2,18,0,364.0,97.0,3.6,15.0,199.0,301.79,247.42
2018,7,2,18,15,312.0,81.0,3.55,14.8,156.0,240.97,195.01
2018,7,2,18,30,260.0,65.0,3.5,14.6,113.0,185.41,146.19
2018,7,2,18,45,196.5,48.0,3.5,14.35,78.0,130.52,98.01
2018,7,2,19,0,133.0,31.0,3.5,14.1,43.0,82.79,53.77
2018,7,2,19,15,75.5,17.5,3.45,14.05,23.5,37.19,0.0
2018,7,2,19,30,18.0,4.0,3.4,14.0,4.0,6.48,0.0
2018,7,2,19,45,9.0,2.0,3.4,13.95,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,4,45,1.0,1.5,3.65,13.8,1.5,0.0,0.0
2018,7,3,5,0,2.0,3.0,3.7,13.9,3.0,2.73,0.0
2018,7,3,5,15,6.5,9.5,3.6,14.1,10.0,8.51,0.0
2018,7,3,5,30,11.0,16.0,3.5,14.3,17.0,14.36,6.18
2018,7,3,5,45,136.0,34.5,3.45,14.45,60.5,26.14,17.18
2018,7,3,6,0,261.0,53.0,3.4,14.6,104.0,39.83,29.66
2018,7,3,6,15,130.5,52.0,3.3,14.8,77.5,41.07,31.01
2018,7,3,6,30,0.0,51.0,3.2,15.0,51.0,45.01,34.6
2018,7,3,6,45,0.0,61.0,3.15,15.2,61.0,53.89,42.44
2018,7,3,7,0,0.0,71.0,3.1,15.4,71.0,62.78,50.17
2018,7,3,7,15,0.0,92.0,3.05,15.65,92.0,80.37,65.41
2018,7,3,7,30,0.0,113.0,3.0,15.9,113.0,97.5,80.02
2018,7,3,7,45,0.0,117.0,2.95,16.1,117.0,101.46,79.34
2018,7,3,8,0,0.0,121.0,2.9,16.3,121.0,105.36,82.22
2018,7,3,8,15,0.5,129.5,2.9,16.55,130.0,112.94,88.06
2018,7,3,8,30,1.0,138.0,2.9,16.8,139.0,120.61,93.94
2018,7,3,8,45,4.0,169.0,2.9,17.0,172.0,147.71,115.44
2018,7,3,9,0,7.0,200.0,2.9,17.2,205.0,175.29,137.1
2018,7,3,9,15,29.5,262.0,2.95,17.35,285.0,231.69,181.13
2018,7,3,9,30,52.0,324.0,3.0,17.5,365.0,295.15,230.12
2018,7,3,9,45,105.0,366.0,3.05,17.7,453.5,358.88,278.81
2018,7,3,10,0,158.0,408.0,3.1,17.9,542.0,432.62,334.64
2018,7,3,10,15,144.5,421.0,3.1,18.0,546.5,448.27,345.94
2018,7,3,10,30,131.0,434.0,3.1,18.1,551.0,462.51,356.19
2018,7,3,10,45,242.5,400.0,3.15,18.25,623.5,524.58,404.48
2018,7,3,11,0,354.0,366.0,3.2,18.4,696.0,595.12,458.46
2018,7,3,11,15,562.0,282.5,3.25,18.45,815.5,707.65,544.46
2018,7,3,11,30,770.0,199.0,3.3,18.5,935.0,826.57,632.64
2018,7,3,11,45,835.0,169.5,3.3,18.6,973.0,884.58,671.57
2018,7,3,12,0,900.0,140.0,3.3,18.7,1011.0,934.26,704.76
2018,7,3,12,15,902.0,138.5,3.35,18.7,1011.0,960.07,722.18
2018,7,3,12,30,904.0,137.0,3.4,18.7,1011.0,982.83,737.77
2018,7,3,12,45,905.0,135.0,3.4,18.75,1004.0,1000.97,749.81
2018,7,3,13,0,906.0,133.0,3.4,18.8,997.0,1015.72,759.68
2018,7,3,13,15,903.5,131.5,3.45,18.8,982.0,1024.0,765.89
2018,7,3,13,30,901.0,130.0,3.5,18.8,967.0,1028.64,769.84
2018,7,3,13,45,897.5,128.0,3.5,18.8,945.0,1028.13,770.12
2018,7,3,14,0,894.0,126.0,3.5,18.8,923.0,1023.95,768.12
2018,7,3,14,15,887.5,124.0,3.5,18.75,894.0,1013.18,761.98
2018,7,3,14,30,881.0,122.0,3.5,18.7,865.0,998.88,753.62
2018,7,3,14,45,872.5,120.0,3.55,18.65,830.5,979.24,742.08
2018,7,3,15,0,864.0,118.0,3.6,18.6,796.0,956.37,728.38
2018,7,3,15,15,852.5,116.0,3.6,18.6,756.0,927.65,710.16
2018,7,3,15,30,841.0,114.0,3.6,18.6,716.0,904.86,696.08
2018,7,3,15,45,825.5,111.5,3.55,18.35,671.5,866.32,671.18
2018,7,3,16,0,810.0,109.0,3.5,18.1,627.0,825.63,644.62
2018,7,3,16,15,790.0,105.5,3.55,17.9,579.0,778.27,613.27
2018,7,3,16,30,770.0,102.0,3.6,17.7,531.0,729.62,580.42
2018,7,3,16,45,744.0,98.0,3.6,17.55,480.5,675.01,542.15
2018,7,3,17,0,718.0,94.0,3.6,17.4,430.0,623.03,504.0
2018,7,3,17,15,682.0,89.5,3.65,17.1,379.0,561.48,457.19
2018,7,3,17,30,646.0,85.0,3.7,16.8,328.0,501.43,410.02
2018,7,3,17,45,596.5,79.0,3.75,16.55,277.5,434.15,355.39
2018,7,3,18,0,547.0,73.0,3.8,16.3,227.0,370.51,301.92
2018,7,3,18,15,477.5,65.5,3.75,16.0,180.5,300.44,241.71
2018,7,3,18,30,408.0,58.0,3.7,15.7,134.0,236.9,185.74
2018,7,3,18,45,308.5,47.0,3.65,15.35,94.5,166.5,124.46
2018,7,3,19,0,209.0,36.0,3.6,15.0,55.0,109.82,71.69
2018,7,3,19,15,117.5,21.5,3.55,14.85,31.0,53.83,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.7,7.0,10.49,0.0
2018,7,3,19,45,13.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,2.95,13.65,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.1,13.8,1.0,0.91,0.0
2018,7,4,5,15,2.0,4.0,3.1,13.95,4.0,3.58,0.0
2018,7,4,5,30,0.0,7.0,3.1,14.1,7.0,6.14,0.0
2018,7,4,5,45,0.0,11.0,3.15,14.3,11.0,9.65,2.78
2018,7,4,6,0,0.0,15.0,3.2,14.5,15.0,13.18,6.05
2018,7,4,6,15,0.0,17.5,3.15,14.65,17.5,15.38,8.12
2018,7,4,6,30,0.0,20.0,3.1,14.8,20.0,17.59,10.13
2018,7,4,6,45,0.0,27.5,3.1,15.0,27.5,24.21,16.05
2018,7,4,7,0,0.0,35.0,3.1,15.2,35.0,30.85,21.9
2018,7,4,7,15,0.0,53.5,3.1,15.35,53.5,47.24,36.34
2018,7,4,7,30,0.0,72.0,3.1,15.5,72.0,63.68,50.63
2018,7,4,7,45,0.0,99.0,3.15,15.7,99.0,86.94,67.45
2018,7,4,8,0,0.0,126.0,3.2,15.9,126.0,109.38,85.7
2018,7,4,8,15,7.0,168.5,3.2,16.15,173.0,145.38,114.46
2018,7,4,8,30,14.0,211.0,3.2,16.4,220.0,182.2,143.48
2018,7,4,8,45,49.0,263.0,3.25,16.6,298.0,228.51,178.97
2018,7,4,9,0,84.0,315.0,3.3,16.8,376.0,285.54,222.93
2018,7,4,9,15,64.0,319.0,3.35,17.0,367.0,289.43,226.11
2018,7,4,9,30,44.0,323.0,3.4,17.2,358.0,290.63,226.98
2018,7,4,9,45,60.0,353.0,3.45,17.45,402.5,328.52,255.99
2018,7,4,10,0,76.0,383.0,3.5,17.7,447.0,368.64,286.4
2018,7,4,10,15,131.5,409.0,3.5,17.85,524.5,430.55,333.63
2018,7,4,10,30,187.0,435.0,3.5,18.0,602.0,500.45,386.26
2018,7,4,10,45,286.0,411.5,3.55,18.15,674.0,565.05,435.71
2018,7,4,11,0,385.0,388.0,3.6,18.3,746.0,637.38,490.41
2018,7,4,11,15,661.0,248.5,3.6,18.4,875.0,756.32,582.39
2018,7,4,11,30,937.0,109.0,3.6,18.5,1004.0,878.02,669.82
2018,7,4,11,45,940.0,108.0,3.6,18.6,1011.5,911.8,691.76
2018,7,4,12,0,943.0,107.0,3.6,18.7,1019.0,942.68,712.26
2018,7,4,12,15,944.0,106.5,3.55,18.75,1019.0,969.17,729.54
2018,7,4,12,30,945.0,106.0,3.5,18.8,1019.0,992.42,744.6
2018,7,4,12,45,945.0,104.5,3.5,18.8,1011.5,1010.36,756.64
2018,7,4,13,0,945.0,103.0,3.5,18.8,1004.0,1024.73,766.41
2018,7,4,13,15,943.5,102.5,3.45,18.85,990.0,1034.96,772.99
2018,7,4,13,30,942.0,102.0,3.4,18.9,976.0,1041.46,777.22
2018,7,4,13,45,939.0,100.5,3.35,18.9,954.5,1041.67,777.56
2018,7,4,14,0,936.0,99.0,3.3,18.9,933.0,1038.09,775.56
2018,7,4,14,15,930.0,98.0,3.25,18.9,904.5,1028.31,769.59
2018,7,4,14,30,924.0,97.0,3.2,18.9,876.0,1014.89,761.35
2018,7,4,14,45,917.0,95.0,3.2,18.85,841.5,995.86,750.02
2018,7,4,15,0,910.0,93.0,3.2,18.8,807.0,973.42,736.47
2018,7,4,15,15,900.0,91.5,3.2,18.8,767.0,945.48,719.06
2018,7,4,15,30,890.0,90.0,3.2,18.8,727.0,914.57,699.58
2018,7,4,15,45,877.0,88.0,3.25,18.65,683.0,877.71,676.57
2018,7,4,16,0,864.0,86.0,3.3,18.5,639.0,838.47,651.62
2018,7,4,16,15,847.5,83.0,3.35,18.35,591.0,793.11,621.9
2018,7,4,16,30,831.0,80.0,3.4,18.2,543.0,746.12,590.51
2018,7,4,16,45,809.0,77.5,3.4,18.05,493.0,700.0,558.94
2018,7,4,17,0,787.0,75.0,3.4,17.9,443.0,647.15,521.65
2018,7,4,17,15,757.0,71.0,3.45,17.6,391.5,587.05,476.43
2018,7,4,17,30,727.0,67.0,3.5,17.3,340.0,527.74,430.16
2018,7,4,17,45,684.5,62.5,3.55,17.05,289.0,462.12,377.05
2018,7,4,18,0,642.0,58.0,3.6,16.8,238.0,401.19,325.72
2018,7,4,18,15,579.0,52.0,3.55,16.5,190.0,330.99,265.21
2018,7,4,18,30,516.0,46.0,3.5,16.2,142.0,266.7,208.06
2018,7,4,18,45,418.0,38.5,3.5,15.9,101.0,195.5,145.22
2018,7,4,19,0,320.0,31.0,3.5,15.6,60.0,134.99,87.1
2018,7,4,19,15,190.5,19.5,3.4,15.4,34.0,67.56,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,16.98,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.05,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,13.15,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,13.3,4.0,3.64,0.0
2018,7,5,5,15,169.5,17.0,1.8,13.6,32.5,13.84,0.0
2018,7,5,5,30,321.0,30.0,1.9,13.9,61.0,24.47,14.34
2018,7,5,5,45,291.5,37.0,2.0,14.2,77.5,28.89,19.57
2018,7,5,6,0,262.0,44.0,2.1,14.5,94.0,33.13,23.74
2018,7,5,6,15,153.0,60.0,2.1,14.75,91.5,47.04,36.33
2018,7,5,6,30,44.0,76.0,2.1,15.0,89.0,64.21,51.64
2018,7,5,6,45,27.0,100.5,2.05,15.25,109.0,82.61,67.8
2018,7,5,7,0,10.0,125.0,2.0,15.5,129.0,104.46,86.69
2018,7,5,7,15,31.5,155.0,1.9,15.8,169.5,121.38,100.95
2018,7,5,7,30,53.0,185.0,1.8,16.1,210.0,141.63,117.83
2018,7,5,7,45,127.0,207.5,1.75,16.4,276.5,158.21,122.0
2018,7,5,8,0,201.0,230.0,1.7,16.7,343.0,193.83,145.06
2018,7,5,8,15,367.0,204.0,1.55,17.0,432.5,207.52,147.86
2018,7,5,8,30,533.0,178.0,1.4,17.3,522.0,253.72,179.54
2018,7,5,8,45,457.5,221.5,1.3,17.6,531.0,299.37,220.41
2018,7,5,9,0,382.0,265.0,1.2,17.9,540.0,336.8,253.14
2018,7,5,9,15,359.0,296.0,1.2,18.25,566.0,381.91,289.22
2018,7,5,9,30,336.0,327.0,1.2,18.6,592.0,420.0,318.78
2018,7,5,9,45,221.0,356.5,1.15,18.9,534.0,407.33,309.85
2018,7,5,10,0,106.0,386.0,1.1,19.2,476.0,385.71,293.11
2018,7,5,10,15,71.0,374.5,1.2,19.5,435.5,366.29,278.6
2018,7,5,10,30,36.0,363.0,1.3,19.8,395.0,340.31,258.77
2018,7,5,10,45,40.0,380.0,1.35,20.1,416.5,362.58,275.11
2018,7,5,11,0,44.0,397.0,1.4,20.4,438.0,385.46,291.51
2018,7,5,11,15,59.0,420.5,1.55,20.65,476.5,423.38,319.38
2018,7,5,11,30,74.0,444.0,1.7,20.9,515.0,462.83,348.07
2018,7,5,11,45,164.0,434.0,1.85,21.1,592.0,543.55,408.43
2018,7,5,12,0,254.0,424.0,2.0,21.3,669.0,630.51,471.94
2018,7,5,12,15,552.0,286.5,2.2,21.4,819.5,794.26,593.91
2018,7,5,12,30,850.0,149.0,2.4,21.5,970.0,943.38,697.18
2018,7,5,12,45,897.5,124.5,2.55,21.55,985.5,984.3,724.05
2018,7,5,13,0,945.0,100.0,2.7,21.6,1001.0,1021.99,749.85
2018,7,5,13,15,942.5,99.0,2.85,21.6,985.5,1030.74,757.02
2018,7,5,13,30,940.0,98.0,3.0,21.6,970.0,1035.72,762.1
2018,7,5,13,45,936.5,96.5,3.1,21.6,948.0,1035.41,763.39
2018,7,5,14,0,933.0,95.0,3.2,21.6,926.0,1031.3,762.34
2018,7,5,14,15,928.0,93.0,3.25,21.55,897.5,1021.44,757.33
2018,7,5,14,30,923.0,91.0,3.3,21.5,869.0,1007.89,750.02
2018,7,5,14,45,916.0,89.0,3.35,21.45,834.5,988.82,739.11
2018,7,5,15,0,909.0,87.0,3.4,21.4,800.0,966.34,725.95
2018,7,5,15,15,899.0,86.0,3.4,21.4,760.5,938.93,708.96
2018,7,5,15,30,889.0,85.0,3.4,21.4,721.0,908.58,689.94
2018,7,5,15,45,851.0,91.0,3.35,21.2,669.0,858.84,657.54
2018,7,5,16,0,813.0,97.0,3.3,21.0,617.0,815.65,629.49
2018,7,5,16,15,804.5,90.0,3.3,20.75,571.5,773.5,602.13
2018,7,5,16,30,796.0,83.0,3.3,20.5,526.0,729.2,572.76
2018,7,5,16,45,788.0,76.0,3.25,20.3,480.0,683.34,541.42
2018,7,5,17,0,780.0,69.0,3.2,20.1,434.0,635.74,508.18
2018,7,5,17,15,706.5,74.0,3.2,19.75,375.0,558.34,449.77
2018,7,5,17,30,633.0,79.0,3.2,19.4,316.0,487.75,394.62
2018,7,5,17,45,445.5,83.5,3.15,19.05,238.0,351.37,285.45
2018,7,5,18,0,258.0,88.0,3.1,18.7,160.0,230.09,185.9
2018,7,5,18,15,178.0,71.5,3.1,18.35,116.5,162.67,129.3
2018,7,5,18,30,98.0,55.0,3.1,18.0,73.0,97.36,74.28
2018,7,5,18,45,73.5,41.0,3.1,17.65,52.0,69.39,49.77
2018,7,5,19,0,49.0,27.0,3.1,17.3,31.0,44.02,26.08
2018,7,5,19,15,37.0,16.0,3.2,17.1,18.0,25.02,0.0
2018,7,5,19,30,25.0,5.0,3.3,16.9,5.0,8.54,0.0
2018,7,5,19,45,12.5,2.5,3.35,16.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.75,15.85,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.8,15.9,4.0,3.64,0.0
2018,7,6,5,15,7.0,9.5,2.8,16.05,9.5,8.52,0.0
2018,7,6,5,30,0.0,15.0,2.8,16.2,15.0,13.19,4.96
2018,7,6,5,45,0.0,22.5,2.85,16.3,22.5,19.8,11.49
2018,7,6,6,0,0.0,30.0,2.9,16.4,30.0,26.42,17.63
2018,7,6,6,15,22.5,58.5,2.95,16.55,65.0,50.2,38.82
2018,7,6,6,30,45.0,87.0,3.0,16.7,100.0,72.02,58.15
2018,7,6,6,45,30.5,91.0,3.1,16.85,100.5,75.9,61.5
2018,7,6,7,0,16.0,95.0,3.2,17.0,101.0,82.11,66.77
2018,7,6,7,15,17.0,107.5,3.15,17.2,114.5,92.59,75.64
2018,7,6,7,30,18.0,120.0,3.1,17.4,128.0,102.99,84.3
2018,7,6,7,45,50.5,142.5,3.05,17.55,170.0,118.69,91.69
2018,7,6,8,0,83.0,165.0,3.0,17.7,212.0,137.53,104.5
2018,7,6,8,15,73.5,190.5,3.0,18.0,234.5,167.88,128.87
2018,7,6,8,30,64.0,216.0,3.0,18.3,257.0,191.37,147.82
2018,7,6,8,45,35.0,197.5,2.95,18.55,220.0,175.19,135.73
2018,7,6,9,0,6.0,179.0,2.9,18.8,183.0,157.58,122.16
2018,7,6,9,15,4.5,158.5,2.95,19.2,161.5,140.69,108.35
2018,7,6,9,30,3.0,138.0,3.0,19.6,140.0,123.03,93.97
2018,7,6,9,45,72.0,215.0,3.05,19.95,275.5,221.3,171.53
2018,7,6,10,0,141.0,292.0,3.1,20.3,411.0,330.0,255.39
2018,7,6,10,15,411.5,256.0,3.2,20.65,620.0,475.3,367.79
2018,7,6,10,30,682.0,220.0,3.3,21.0,829.0,647.74,497.0
2018,7,6,10,45,725.5,203.0,3.4,21.4,865.0,698.98,534.21
2018,7,6,11,0,769.0,186.0,3.5,21.8,901.0,749.54,571.12
2018,7,6,11,15,771.0,189.0,3.7,21.95,915.0,787.18,598.54
2018,7,6,11,30,773.0,192.0,3.9,22.1,929.0,822.73,623.68
2018,7,6,11,45,840.0,149.5,4.05,22.3,956.0,862.6,651.07
2018,7,6,12,0,907.0,107.0,4.2,22.5,983.0,910.77,684.0
2018,7,6,12,15,910.5,104.5,4.35,22.6,984.0,936.85,701.91
2018,7,6,12,30,914.0,102.0,4.5,22.7,985.0,959.84,718.0
2018,7,6,12,45,917.5,99.0,4.65,22.75,979.0,979.12,732.16
2018,7,6,13,0,921.0,96.0,4.8,22.8,973.0,994.98,744.13
2018,7,6,13,15,891.5,113.0,4.95,22.8,951.5,994.96,745.61
2018,7,6,13,30,862.0,130.0,5.1,22.8,930.0,991.03,744.61
2018,7,6,13,45,886.5,111.0,5.25,22.75,916.5,1001.13,753.45
2018,7,6,14,0,911.0,92.0,5.4,22.7,903.0,1006.74,759.26
2018,7,6,14,15,905.0,91.0,5.45,22.55,875.0,997.05,754.28
2018,7,6,14,30,899.0,90.0,5.5,22.4,847.0,983.81,747.02
2018,7,6,14,45,891.0,88.5,5.6,22.3,813.0,964.63,735.89
2018,7,6,15,0,883.0,87.0,5.7,22.2,779.0,942.18,722.46
2018,7,6,15,15,780.0,127.0,5.7,22.2,715.5,883.17,682.13
2018,7,6,15,30,677.0,167.0,5.7,22.2,652.0,821.1,639.23
2018,7,6,15,45,539.0,200.5,5.8,21.7,571.0,710.8,559.88
2018,7,6,16,0,401.0,234.0,5.9,21.2,490.0,613.5,486.41
2018,7,6,16,15,499.5,185.5,5.9,20.95,480.0,628.18,502.15
2018,7,6,16,30,598.0,137.0,5.9,20.7,470.0,640.13,515.0
2018,7,6,16,45,654.0,108.5,5.85,20.45,441.0,625.31,505.97
2018,7,6,17,0,710.0,80.0,5.8,20.2,412.0,600.65,488.92
2018,7,6,17,15,686.5,75.0,5.65,19.9,365.0,547.04,446.91
2018,7,6,17,30,663.0,70.0,5.5,19.6,318.0,495.58,405.46
2018,7,6,17,45,601.0,67.0,5.4,19.3,266.5,424.26,346.82
2018,7,6,18,0,539.0,64.0,5.3,19.0,215.0,357.84,290.66
2018,7,6,18,15,487.0,56.5,5.1,18.7,172.0,296.13,236.92
2018,7,6,18,30,435.0,49.0,4.9,18.4,129.0,239.27,186.07
2018,7,6,18,45,320.0,39.5,4.75,18.1,89.0,164.65,121.64
2018,7,6,19,0,205.0,30.0,4.6,17.8,49.0,102.0,64.73
2018,7,6,19,15,118.0,17.5,4.5,17.65,27.0,49.51,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.5,5.0,9.51,0.0
2018,7,6,19,45,15.5,2.5,4.3,17.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.25,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.4,14.9,9.0,7.28,0.0
2018,7,7,5,15,106.5,13.5,4.5,15.15,20.5,10.61,0.0
2018,7,7,5,30,136.0,19.0,4.6,15.4,32.0,14.71,6.12
2018,7,7,5,45,295.5,32.0,4.65,15.65,81.0,24.68,15.72
2018,7,7,6,0,455.0,45.0,4.7,15.9,130.0,34.66,24.88
2018,7,7,6,15,263.0,60.5,4.75,16.2,113.0,44.64,33.94
2018,7,7,6,30,71.0,76.0,4.8,16.5,96.0,61.58,49.0
2018,7,7,6,45,36.5,90.5,4.85,16.85,101.0,75.55,61.22
2018,7,7,7,0,2.0,105.0,4.9,17.2,106.0,89.62,73.32
2018,7,7,7,15,7.0,132.5,4.9,17.45,136.0,111.18,91.76
2018,7,7,7,30,12.0,160.0,4.9,17.7,166.0,132.3,109.54
2018,7,7,7,45,15.5,178.5,4.9,18.0,187.0,148.51,117.02
2018,7,7,8,0,19.0,197.0,4.9,18.3,208.0,165.96,130.26
2018,7,7,8,15,36.5,226.5,4.95,18.55,249.5,186.85,145.74
2018,7,7,8,30,54.0,256.0,5.0,18.8,291.0,217.6,169.27
2018,7,7,8,45,71.0,285.0,5.05,19.0,334.0,250.49,194.66
2018,7,7,9,0,88.0,314.0,5.1,19.2,377.0,285.9,222.09
2018,7,7,9,15,71.0,324.5,5.15,19.4,377.0,296.19,230.35
2018,7,7,9,30,54.0,335.0,5.2,19.6,377.0,304.41,236.68
2018,7,7,9,45,64.0,358.0,5.2,19.75,410.0,334.4,259.64
2018,7,7,10,0,74.0,381.0,5.2,19.9,443.0,365.79,283.51
2018,7,7,10,15,138.0,405.0,5.25,20.05,526.0,431.22,333.87
2018,7,7,10,30,202.0,429.0,5.3,20.2,609.0,505.34,390.33
2018,7,7,10,45,241.5,431.0,5.3,20.35,651.5,549.89,423.98
2018,7,7,11,0,281.0,433.0,5.3,20.5,694.0,598.09,460.17
2018,7,7,11,15,431.0,367.5,5.3,20.55,775.0,679.61,523.59
2018,7,7,11,30,581.0,302.0,5.3,20.6,856.0,765.94,589.7
2018,7,7,11,45,641.0,274.0,5.3,20.7,889.5,817.86,628.1
2018,7,7,12,0,701.0,246.0,5.3,20.8,923.0,870.1,666.53
2018,7,7,12,15,805.0,183.5,5.4,20.85,960.5,923.36,704.79
2018,7,7,12,30,909.0,121.0,5.5,20.9,998.0,973.31,739.9
2018,7,7,12,45,781.0,201.0,5.6,20.95,950.5,957.18,729.04
2018,7,7,13,0,653.0,281.0,5.7,21.0,903.0,933.96,712.26
2018,7,7,13,15,711.0,241.0,5.8,20.95,908.5,963.84,735.83
2018,7,7,13,30,769.0,201.0,5.9,20.9,914.0,981.42,749.25
2018,7,7,13,45,796.0,179.0,6.05,20.85,902.0,992.02,758.28
2018,7,7,14,0,823.0,157.0,6.2,20.8,890.0,998.33,764.49
2018,7,7,14,15,769.0,179.5,6.3,20.65,847.0,966.4,743.87
2018,7,7,14,30,715.0,202.0,6.4,20.5,804.0,940.05,727.26
2018,7,7,14,45,765.5,165.5,6.5,20.3,786.0,936.29,726.91
2018,7,7,15,0,816.0,129.0,6.6,20.1,768.0,934.51,728.01
2018,7,7,15,15,787.5,132.5,6.6,20.1,723.5,896.72,702.07
2018,7,7,15,30,759.0,136.0,6.6,20.1,679.0,856.96,674.7
2018,7,7,15,45,747.5,129.0,6.75,19.7,635.5,819.31,650.26
2018,7,7,16,0,736.0,122.0,6.9,19.3,592.0,779.48,623.77
2018,7,7,16,15,778.0,99.0,6.9,19.05,562.0,763.48,614.19
2018,7,7,16,30,820.0,76.0,6.9,18.8,532.0,734.67,594.72
2018,7,7,16,45,799.0,73.5,6.9,18.55,483.0,689.64,562.51
2018,7,7,17,0,778.0,71.0,6.9,18.3,434.0,637.91,524.54
2018,7,7,17,15,749.0,67.5,6.8,17.95,383.5,579.43,478.67
2018,7,7,17,30,720.0,64.0,6.7,17.6,333.0,521.66,431.78
2018,7,7,17,45,679.5,59.5,6.6,17.3,283.0,457.45,378.09
2018,7,7,18,0,639.0,55.0,6.5,17.0,233.0,395.83,324.86
2018,7,7,18,15,579.5,49.5,6.35,16.7,186.0,329.55,266.25
2018,7,7,18,30,520.0,44.0,6.2,16.4,139.0,267.13,209.62
2018,7,7,18,45,426.0,36.5,6.05,16.1,99.0,196.94,146.69
2018,7,7,19,0,332.0,29.0,5.9,15.8,59.0,137.18,87.69
2018,7,7,19,15,191.5,17.5,5.8,15.65,32.5,66.16,0.0
2018,7,7,19,30,51.0,6.0,5.7,15.5,6.0,13.65,0.0
2018,7,7,19,45,25.5,3.0,5.6,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,31.0,4.0,4.2,13.85,4.0,0.0,0.0
2018,7,8,5,0,62.0,8.0,4.3,14.0,8.0,7.28,0.0
2018,7,8,5,15,200.5,18.5,4.4,14.25,34.0,15.46,0.0
2018,7,8,5,30,339.0,29.0,4.5,14.5,60.0,23.77,13.28
2018,7,8,5,45,431.5,36.5,4.6,14.75,100.5,28.99,19.49
2018,7,8,6,0,524.0,44.0,4.7,15.0,141.0,34.1,24.47
2018,7,8,6,15,539.5,54.0,4.75,15.3,180.5,40.82,30.67
2018,7,8,6,30,555.0,64.0,4.8,15.6,220.0,47.14,36.37
2018,7,8,6,45,637.5,64.0,4.8,15.85,277.5,45.83,35.18
2018,7,8,7,0,720.0,64.0,4.8,16.1,335.0,49.1,37.97
2018,7,8,7,15,740.5,69.5,4.8,16.4,383.5,52.01,40.37
2018,7,8,7,30,761.0,75.0,4.8,16.7,432.0,54.74,42.57
2018,7,8,7,45,766.0,83.5,4.8,16.95,477.0,92.87,51.88
2018,7,8,8,0,771.0,92.0,4.8,17.2,522.0,148.35,84.82
2018,7,8,8,15,746.5,109.0,4.8,17.45,555.5,206.06,131.27
2018,7,8,8,30,722.0,126.0,4.8,17.7,589.0,255.35,175.26
2018,7,8,8,45,769.5,118.0,4.8,17.95,642.5,313.29,225.1
2018,7,8,9,0,817.0,110.0,4.8,18.2,696.0,370.47,274.89
2018,7,8,9,15,817.0,118.5,4.75,18.4,732.0,426.24,323.81
2018,7,8,9,30,817.0,127.0,4.7,18.6,768.0,481.02,370.53
2018,7,8,9,45,864.0,111.0,4.7,18.8,815.5,540.68,419.73
2018,7,8,10,0,911.0,95.0,4.7,19.0,863.0,600.1,467.77
2018,7,8,10,15,918.0,95.5,4.7,19.15,891.5,651.33,508.37
2018,7,8,10,30,925.0,96.0,4.7,19.3,920.0,701.09,546.83
2018,7,8,10,45,930.5,96.5,4.75,19.45,942.5,748.1,582.42
2018,7,8,11,0,936.0,97.0,4.8,19.6,965.0,793.06,614.05
2018,7,8,11,15,939.5,97.0,4.8,19.7,980.0,833.77,642.23
2018,7,8,11,30,943.0,97.0,4.8,19.8,995.0,871.9,668.4
2018,7,8,11,45,945.5,96.5,4.85,19.85,1003.0,905.98,692.05
2018,7,8,12,0,948.0,96.0,4.9,19.9,1011.0,937.12,713.61
2018,7,8,12,15,947.5,96.5,4.95,19.95,1011.0,963.39,731.8
2018,7,8,12,30,947.0,97.0,5.0,20.0,1011.0,986.33,747.77
2018,7,8,12,45,944.5,97.5,5.1,20.1,1003.0,1003.93,760.38
2018,7,8,13,0,942.0,98.0,5.2,20.2,995.0,1017.93,770.65
2018,7,8,13,15,939.0,97.5,5.25,20.2,980.0,1026.76,777.42
2018,7,8,13,30,936.0,97.0,5.3,20.2,965.0,1031.84,781.79
2018,7,8,13,45,932.0,96.0,5.4,20.2,943.0,1031.64,783.06
2018,7,8,14,0,928.0,95.0,5.5,20.2,921.0,1027.68,781.89
2018,7,8,14,15,922.0,94.0,5.55,20.1,892.5,1018.02,776.83
2018,7,8,14,30,916.0,93.0,5.6,20.0,864.0,1004.73,769.37
2018,7,8,14,45,908.0,91.5,5.65,19.9,829.5,985.44,757.78
2018,7,8,15,0,900.0,90.0,5.7,19.8,795.0,962.8,743.87
2018,7,8,15,15,890.0,88.5,5.7,19.8,755.5,935.09,725.77
2018,7,8,15,30,880.0,87.0,5.7,19.8,716.0,904.45,705.54
2018,7,8,15,45,867.0,85.0,5.8,19.45,672.0,867.86,682.37
2018,7,8,16,0,854.0,83.0,5.9,19.1,628.0,828.93,657.15
2018,7,8,16,15,837.0,80.5,5.9,18.85,580.5,784.04,626.43
2018,7,8,16,30,820.0,78.0,5.9,18.6,533.0,737.6,594.11
2018,7,8,16,45,798.0,75.0,5.9,18.35,483.5,691.29,561.37
2018,7,8,17,0,776.0,72.0,5.9,18.1,434.0,638.28,522.8
2018,7,8,17,15,747.0,68.5,5.9,17.75,383.5,579.86,477.54
2018,7,8,17,30,718.0,65.0,5.9,17.4,333.0,522.14,431.17
2018,7,8,17,45,676.5,60.5,5.85,17.05,283.0,457.42,377.48
2018,7,8,18,0,635.0,56.0,5.8,16.7,233.0,395.38,324.22
2018,7,8,18,15,574.5,50.0,5.75,16.4,185.5,328.33,265.21
2018,7,8,18,30,514.0,44.0,5.7,16.1,138.0,265.15,208.12
2018,7,8,18,45,419.5,36.5,5.6,15.8,98.0,195.08,145.36
2018,7,8,19,0,325.0,29.0,5.5,15.5,58.0,135.47,86.29
2018,7,8,19,15,187.5,17.5,5.4,15.35,32.0,65.28,0.0
2018,7,8,19,30,50.0,6.0,5.3,15.2,6.0,13.51,0.0
2018,7,8,19,45,25.0,3.0,5.2,15.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.25,13.85,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,14.0,6.0,5.46,0.0
2018,7,9,5,15,184.0,17.0,4.5,14.25,31.5,14.07,0.0
2018,7,9,5,30,316.0,28.0,4.6,14.5,57.0,22.87,12.39
2018,7,9,5,45,410.0,36.5,4.65,14.75,97.5,28.99,19.47
2018,7,9,6,0,504.0,45.0,4.7,15.0,138.0,34.94,25.2
2018,7,9,6,15,308.5,68.0,4.7,15.3,130.5,50.44,39.19
2018,7,9,6,30,113.0,91.0,4.7,15.6,123.0,72.15,58.52
2018,7,9,6,45,116.0,118.0,4.7,15.9,156.5,90.92,74.98
2018,7,9,7,0,119.0,145.0,4.7,16.2,190.0,108.94,90.51
2018,7,9,7,15,357.5,128.5,4.6,16.55,290.5,87.21,71.18
2018,7,9,7,30,596.0,112.0,4.5,16.9,391.0,74.16,59.49
2018,7,9,7,45,664.5,106.5,4.4,17.2,450.0,97.94,58.97
2018,7,9,8,0,733.0,101.0,4.3,17.5,509.0,150.43,88.06
2018,7,9,8,15,795.0,90.5,4.2,17.85,568.5,199.29,123.36
2018,7,9,8,30,857.0,80.0,4.1,18.2,628.0,261.76,174.7
2018,7,9,8,45,869.5,82.0,3.95,18.55,671.5,319.01,225.6
2018,7,9,9,0,882.0,84.0,3.8,18.9,715.0,376.83,276.78
2018,7,9,9,15,892.0,85.5,3.75,19.2,754.5,433.59,326.25
2018,7,9,9,30,902.0,87.0,3.7,19.5,794.0,490.15,374.13
2018,7,9,9,45,910.0,88.0,3.7,19.8,828.0,544.82,419.17
2018,7,9,10,0,918.0,89.0,3.7,20.1,862.0,598.59,462.1
2018,7,9,10,15,923.5,90.0,3.7,20.35,890.0,649.68,501.82
2018,7,9,10,30,929.0,91.0,3.7,20.6,918.0,699.15,539.23
2018,7,9,10,45,932.0,92.5,3.7,20.85,939.5,745.46,573.09
2018,7,9,11,0,935.0,94.0,3.7,21.1,961.0,789.53,602.97
2018,7,9,11,15,937.5,95.0,3.8,21.3,976.0,830.34,630.84
2018,7,9,11,30,940.0,96.0,3.9,21.5,991.0,868.52,656.72
2018,7,9,11,45,941.0,96.5,4.05,21.65,998.0,902.19,679.77
2018,7,9,12,0,942.0,97.0,4.2,21.8,1005.0,932.85,700.75
2018,7,9,12,15,942.0,97.0,4.35,21.85,1005.0,959.02,718.95
2018,7,9,12,30,942.0,97.0,4.5,21.9,1005.0,981.88,735.14
2018,7,9,12,45,940.5,97.5,4.7,21.9,998.0,1000.39,749.38
2018,7,9,13,0,939.0,98.0,4.9,21.9,991.0,1015.34,761.35
2018,7,9,13,15,936.5,97.5,5.05,21.9,976.5,1024.67,769.23
2018,7,9,13,30,934.0,97.0,5.2,21.9,962.0,1030.27,774.71
2018,7,9,13,45,930.5,95.0,5.35,21.85,940.0,1029.56,776.18
2018,7,9,14,0,927.0,93.0,5.5,21.8,918.0,1025.05,775.18
2018,7,9,14,15,921.5,92.0,5.6,21.7,890.0,1015.89,770.85
2018,7,9,14,30,916.0,91.0,5.7,21.6,862.0,1003.1,764.11
2018,7,9,14,45,908.5,90.0,5.85,21.5,828.0,984.84,753.92
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,963.22,741.34
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,934.93,722.84
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,903.69,702.21
2018,7,9,15,45,869.5,82.5,6.15,21.1,671.5,867.8,679.66
2018,7,9,16,0,858.0,80.0,6.3,20.8,628.0,829.46,654.96
2018,7,9,16,15,842.5,77.5,6.35,20.6,581.0,785.63,625.14
2018,7,9,16,30,827.0,75.0,6.4,20.4,534.0,740.12,593.62
2018,7,9,16,45,806.5,72.0,6.4,20.15,484.5,688.92,557.18
2018,7,9,17,0,786.0,69.0,6.4,19.9,435.0,642.22,523.56
2018,7,9,17,15,757.0,65.0,6.3,19.55,384.0,582.73,477.58
2018,7,9,17,30,728.0,61.0,6.2,19.2,333.0,523.97,430.39
2018,7,9,17,45,687.5,57.0,6.1,18.9,283.0,459.91,377.31
2018,7,9,18,0,647.0,53.0,6.0,18.6,233.0,398.44,324.62
2018,7,9,18,15,586.0,47.5,5.8,18.2,185.5,329.07,264.03
2018,7,9,18,30,525.0,42.0,5.6,17.8,138.0,267.47,208.49
2018,7,9,18,45,429.5,35.0,5.45,17.45,97.5,197.04,145.73
2018,7,9,19,0,334.0,28.0,5.3,17.1,57.0,137.22,86.27
2018,7,9,19,15,193.0,17.0,5.15,16.95,31.5,57.26,0.0
2018,7,9,19,30,52.0,6.0,5.0,16.8,6.0,13.85,0.0
2018,7,9,19,45,26.0,3.0,4.9,16.65,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,10,4,45,31.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,7,10,5,0,62.0,6.0,4.2,14.2,6.0,5.46,0.0
2018,7,10,5,15,216.0,16.5,4.35,14.45,33.0,15.01,0.0
2018,7,10,5,30,370.0,27.0,4.5,14.7,60.0,22.1,11.57
2018,7,10,5,45,463.5,33.5,4.6,14.9,101.0,26.55,17.32
2018,7,10,6,0,557.0,40.0,4.7,15.1,142.0,33.75,24.13
2018,7,10,6,15,616.0,45.5,4.75,15.5,190.5,37.47,27.66
2018,7,10,6,30,675.0,51.0,4.8,15.9,239.0,41.11,30.98
2018,7,10,6,45,714.0,55.0,4.8,16.25,289.5,43.33,32.91
2018,7,10,7,0,753.0,59.0,4.8,16.6,340.0,45.49,34.71
2018,7,10,7,15,781.5,62.0,4.75,16.95,391.5,46.76,35.67
2018,7,10,7,30,810.0,65.0,4.7,17.3,443.0,55.85,43.45
2018,7,10,7,45,830.5,67.5,4.7,17.7,493.0,90.74,49.04
2018,7,10,8,0,851.0,70.0,4.7,18.1,543.0,146.74,80.08
2018,7,10,8,15,867.0,72.5,4.65,18.4,591.0,204.2,124.07
2018,7,10,8,30,883.0,75.0,4.6,18.7,639.0,263.12,174.63
2018,7,10,8,45,895.0,77.5,4.6,19.0,683.5,322.13,227.29
2018,7,10,9,0,907.0,80.0,4.6,19.3,728.0,381.66,280.29
2018,7,10,9,15,914.0,82.5,4.6,19.55,767.0,439.45,331.09
2018,7,10,9,30,921.0,85.0,4.6,19.8,806.0,496.71,380.04
2018,7,10,9,45,925.5,88.0,4.65,20.05,840.0,552.34,426.36
2018,7,10,10,0,930.0,91.0,4.7,20.3,874.0,606.71,470.32
2018,7,10,10,15,936.0,92.0,4.8,20.5,902.5,658.79,511.63
2018,7,10,10,30,942.0,93.0,4.9,20.7,931.0,709.27,550.75
2018,7,10,10,45,946.0,94.5,5.05,20.95,953.5,756.96,586.81
2018,7,10,11,0,950.0,96.0,5.2,21.2,976.0,802.45,618.95
2018,7,10,11,15,952.5,96.5,5.35,21.25,990.5,843.49,648.24
2018,7,10,11,30,955.0,97.0,5.5,21.3,1005.0,881.84,675.56
2018,7,10,11,45,956.5,97.0,5.65,21.35,1012.5,916.05,699.93
2018,7,10,12,0,958.0,97.0,5.8,21.4,1020.0,947.22,722.2
2018,7,10,12,15,957.5,97.5,5.95,21.35,1020.0,973.87,741.66
2018,7,10,12,30,957.0,98.0,6.1,21.3,1020.0,997.16,758.88
2018,7,10,12,45,955.5,98.0,6.25,21.25,1012.5,1015.53,772.79
2018,7,10,13,0,954.0,98.0,6.4,21.2,1005.0,1030.27,784.32
2018,7,10,13,15,951.5,97.0,6.5,21.05,990.0,1039.31,792.03
2018,7,10,13,30,949.0,96.0,6.6,20.9,975.0,1044.53,797.26
2018,7,10,13,45,945.0,95.0,6.75,20.75,953.0,1044.44,799.21
2018,7,10,14,0,941.0,94.0,6.9,20.6,931.0,1040.52,798.6
2018,7,10,14,15,935.5,93.0,6.95,20.4,902.5,1031.35,794.01
2018,7,10,14,30,930.0,92.0,7.0,20.2,874.0,1018.48,786.92
2018,7,10,14,45,922.5,90.0,7.05,20.0,839.0,998.97,775.17
2018,7,10,15,0,915.0,88.0,7.1,19.8,804.0,976.03,761.0
2018,7,10,15,15,904.5,87.0,7.1,19.8,764.0,948.12,742.41
2018,7,10,15,30,894.0,86.0,7.1,19.8,724.0,917.26,721.66
2018,7,10,15,45,881.0,83.5,7.1,19.3,679.5,879.71,697.27
2018,7,10,16,0,868.0,81.0,7.1,18.8,635.0,839.75,670.82
2018,7,10,16,15,851.5,79.0,7.05,18.5,587.5,795.34,640.01
2018,7,10,16,30,835.0,77.0,7.0,18.2,540.0,749.31,607.57
2018,7,10,16,45,813.5,73.5,6.95,17.9,489.5,702.14,573.77
2018,7,10,17,0,792.0,70.0,6.9,17.6,439.0,648.17,534.05
2018,7,10,17,15,764.0,66.5,6.85,17.3,388.0,589.63,488.28
2018,7,10,17,30,736.0,63.0,6.8,17.0,337.0,531.66,441.15
2018,7,10,17,45,696.5,58.5,6.7,16.65,286.5,467.1,387.11
2018,7,10,18,0,657.0,54.0,6.6,16.3,236.0,404.99,333.34
2018,7,10,18,15,597.0,48.5,6.45,16.05,188.0,335.42,271.72
2018,7,10,18,30,537.0,43.0,6.3,15.8,140.0,273.67,215.23
2018,7,10,18,45,441.0,35.5,6.1,15.55,99.0,201.71,150.38
2018,7,10,19,0,345.0,28.0,5.9,15.3,58.0,140.47,88.42
2018,7,10,19,15,199.5,17.0,5.8,15.2,32.0,58.75,0.0
2018,7,10,19,30,54.0,6.0,5.7,15.1,6.0,14.2,0.0
2018,7,10,19,45,27.0,3.0,5.55,15.0,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.5,2.8,13.9,0.5,0.0,0.0
