Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,2.73,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,5.46,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,8.97,1.43
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,12.56,5.26
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,18.04,10.32
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,23.76,15.55
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,39.25,29.4
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,54.78,43.13
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,67.8,54.48
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,80.37,65.26
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,95.67,74.74
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,111.23,87.26
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,125.03,98.15
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,139.02,109.08
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,154.14,120.77
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,169.7,132.75
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,186.1,145.38
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,202.93,158.29
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,218.82,170.35
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,235.01,182.56
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,249.76,193.73
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,264.76,205.07
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,291.32,225.27
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,321.51,248.07
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,346.84,267.16
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,372.92,286.75
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,388.2,298.15
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,403.69,309.74
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,420.73,322.66
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,437.95,335.71
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,419.48,321.99
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,400.1,307.66
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,396.96,305.8
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,393.48,303.66
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,453.3,351.82
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,497.33,387.8
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,765.4,596.32
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,993.19,759.67
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,972.58,745.7
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,948.63,731.19
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,918.73,711.8
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,886.13,690.44
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,848.22,666.82
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,808.06,641.14
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,760.62,608.81
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,711.8,574.9
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,659.6,537.72
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,604.17,496.48
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,512.68,423.87
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,427.7,354.64
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,351.35,291.19
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,286.04,235.04
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,225.51,181.58
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,170.81,132.19
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,112.78,77.51
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,54.79,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,18.92,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.91,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.82,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,4.38,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,7.02,0.43
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,11.24,4.29
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,13.87,6.73
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,26.14,17.72
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,36.15,26.61
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,47.67,36.73
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,59.22,46.73
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,73.47,56.22
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,87.01,67.18
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,105.55,82.13
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,124.19,96.97
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,141.47,110.47
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,159.16,124.19
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,176.19,137.38
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,193.67,150.87
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,215.22,167.45
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,237.3,184.35
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,271.79,210.94
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,307.81,238.49
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,346.78,268.46
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,388.12,300.06
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,404.03,311.99
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,420.03,324.05
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,422.29,325.24
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,423.55,325.69
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,429.55,330.48
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,435.32,335.11
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,434.43,334.61
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,433.11,333.84
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,405.23,312.98
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,376.53,291.43
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,435.56,339.4
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,478.79,374.96
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,778.67,608.88
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,1012.39,775.41
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,993.11,762.14
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,970.43,748.29
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,941.09,729.33
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,908.8,708.25
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,870.21,683.91
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,829.37,657.59
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,789.37,630.84
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,740.42,596.94
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,678.08,552.46
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,616.45,507.43
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,539.37,446.64
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,464.63,385.87
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,387.35,321.38
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,316.09,260.03
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,264.43,213.15
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,215.47,166.9
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,131.46,89.27
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,52.82,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,18.41,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.91,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,1.82,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,4.47,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,7.02,0.43
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,10.53,3.68
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,14.06,6.92
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,28.18,19.6
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,42.35,32.22
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,53.89,42.34
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,65.45,52.35
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,75.53,58.13
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,85.35,66.05
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,96.07,74.64
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,106.85,83.21
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,124.66,97.42
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,142.72,111.71
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,163.09,127.77
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,184.0,144.18
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,203.48,159.35
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,223.43,174.81
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,265.84,207.98
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,310.13,242.29
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,367.75,286.76
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,428.27,332.9
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,437.73,339.65
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,446.8,346.25
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,455.37,352.54
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,463.63,358.61
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,487.45,376.87
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,511.67,395.37
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,528.21,408.24
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,544.64,421.1
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,660.68,511.47
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,749.83,580.61
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,891.76,689.47
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,1003.99,770.17
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,1012.67,776.75
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,1027.8,788.67
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,1008.7,776.47
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,986.07,762.1
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,956.97,743.32
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,924.9,722.4
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,886.23,697.44
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,845.22,670.52
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,796.82,637.75
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,753.66,608.38
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,696.96,568.14
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,640.01,526.76
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,568.14,470.83
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,502.0,417.08
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,432.02,358.49
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,365.91,300.99
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,288.65,232.53
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,219.61,169.78
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,137.24,91.61
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,49.49,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,8.19,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,4.55,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,10.1,1.91
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,15.83,8.04
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,24.21,15.76
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,32.61,23.43
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,52.45,41.18
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,71.0,57.58
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,81.94,67.03
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,92.79,76.25
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,107.59,84.76
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,122.95,97.0
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,146.68,115.68
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,171.38,134.94
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,195.65,153.66
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,220.93,173.08
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,248.8,194.35
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,283.67,220.97
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,329.11,255.44
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,377.93,292.13
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,424.66,327.14
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,476.03,365.25
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,513.82,392.74
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,553.19,421.15
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,541.95,411.75
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,527.12,399.85
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,547.08,414.52
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,566.94,428.91
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,588.74,445.16
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,610.42,461.32
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,635.5,480.31
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,660.26,499.07
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,671.83,508.75
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,697.37,528.28
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,737.97,560.74
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,790.87,601.44
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,890.41,678.42
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,980.01,744.29
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,956.51,729.77
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,930.01,713.87
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,897.5,692.65
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,862.57,669.63
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,823.03,644.75
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,781.52,617.94
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,735.25,586.37
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,687.6,553.22
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,632.49,512.96
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,577.29,471.36
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,513.25,421.53
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,451.04,371.58
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,382.52,314.69
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,315.12,257.0
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,243.02,194.03
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,179.22,137.1
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,113.81,73.35
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,38.66,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,7.28,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,10.91,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,24.14,11.91
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,37.97,27.05
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,49.53,37.94
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,60.69,48.21
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,75.72,61.65
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,91.46,75.44
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,107.5,89.19
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,120.07,99.69
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,133.32,105.48
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,148.18,116.75
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,165.78,130.2
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,183.88,144.05
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,205.42,160.4
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,234.29,182.55
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,275.45,214.06
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,319.94,247.99
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,374.23,289.22
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,437.89,337.32
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,459.61,353.54
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,480.39,368.96
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,515.01,394.57
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,550.36,420.41
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,601.92,459.19
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,653.07,497.4
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,698.96,532.29
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,754.38,573.77
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,760.06,577.89
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,753.71,573.89
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,800.6,610.13
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,836.97,638.84
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,959.08,731.08
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,1056.12,798.92
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,1056.3,800.25
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,1052.6,799.67
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,1042.02,794.62
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,1027.69,787.07
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,1007.41,775.08
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,983.76,760.75
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,953.23,740.77
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,919.74,718.63
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,880.65,693.26
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,847.2,671.79
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,796.9,637.01
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,745.44,600.9
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,685.07,557.29
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,628.0,515.12
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,560.6,462.12
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,495.3,409.15
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,421.06,347.13
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,351.68,287.16
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,274.41,219.3
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,205.45,157.11
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,129.43,81.22
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,48.7,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.82,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,4.38,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,7.02,0.38
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,10.97,4.03
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,14.94,7.66
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,29.95,21.1
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,45.01,34.48
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,60.11,47.72
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,74.65,60.29
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,87.22,67.75
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,99.97,78.0
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,126.98,99.68
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,154.59,121.54
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,193.32,151.61
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,239.36,187.31
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,275.54,215.14
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,314.35,244.9
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,362.5,281.7
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,418.1,323.92
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,442.54,342.24
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,467.12,360.63
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,475.9,366.51
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,482.44,370.59
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,501.88,384.81
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,521.17,398.81
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,549.63,419.89
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,578.62,441.23
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,601.68,458.27
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,624.62,475.24
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,648.49,493.05
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,671.92,510.52
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,714.36,542.22
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,742.29,563.69
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,744.08,566.53
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,743.73,568.1
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,911.36,695.58
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,1029.99,777.97
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,1009.57,765.05
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,985.69,750.8
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,955.28,731.55
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,921.94,710.23
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,881.5,685.17
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,846.63,663.71
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,797.59,630.45
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,747.2,595.77
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,688.04,554.17
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,628.89,511.57
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,562.55,460.09
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,495.92,406.69
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,419.8,343.98
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,348.95,283.44
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,267.13,212.52
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,194.89,148.25
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,117.23,70.3
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,37.53,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,5.46,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,11.96,2.46
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,18.42,10.22
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,22.5,14.25
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,25.53,17.17
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,47.24,36.65
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,67.77,54.87
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,86.78,71.43
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,105.45,87.41
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,126.59,100.44
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,149.71,118.35
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,172.19,135.14
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,203.42,158.98
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,237.73,185.02
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,275.24,213.57
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,322.31,249.02
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,380.81,293.36
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,432.31,332.43
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,493.42,378.53
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,536.81,411.0
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,583.31,445.36
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,628.38,478.2
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,674.79,511.54
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,693.26,524.03
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,708.4,534.12
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,702.64,528.72
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,698.1,524.06
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,720.44,540.63
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,741.86,556.38
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,768.49,576.64
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,794.06,596.16
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,814.92,611.76
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,822.34,618.39
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,822.39,620.04
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,819.94,620.08
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,920.11,697.01
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,1000.03,753.21
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,982.09,742.35
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,960.58,730.01
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,928.84,709.74
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,894.39,687.55
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,856.25,664.04
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,815.7,638.46
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,765.96,605.24
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,719.01,573.5
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,658.1,530.28
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,597.93,485.54
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,524.59,428.83
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,454.67,372.99
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,375.11,307.5
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,300.22,243.96
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,224.25,178.19
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,157.59,119.24
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,92.33,51.84
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,23.17,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,7.28,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,20.26,7.39
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,33.03,22.68
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,49.18,37.66
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,65.05,52.17
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,78.75,64.51
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,94.03,77.97
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,108.61,90.54
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,122.71,102.45
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,139.61,109.69
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,169.27,131.84
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,186.43,145.45
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,201.31,157.71
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,219.8,172.3
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,238.04,186.55
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,263.67,206.39
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,290.4,226.96
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,328.07,255.9
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,368.2,286.54
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,397.8,308.98
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,429.99,333.27
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,489.8,379.02
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,554.34,427.77
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,577.23,444.61
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,599.71,461.27
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,608.4,467.34
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,615.49,472.28
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,644.74,494.64
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,685.55,524.97
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,638.14,489.09
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,599.29,459.38
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,605.73,464.95
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,611.29,469.73
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,627.86,483.76
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,659.63,508.58
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,810.73,624.68
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,946.42,725.79
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,924.85,711.36
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,900.35,696.08
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,865.15,672.78
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,827.79,647.6
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,787.63,620.9
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,739.87,588.33
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,693.21,555.64
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,645.47,521.43
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,588.91,479.54
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,532.84,436.92
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,468.86,386.62
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,407.34,336.78
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,337.25,278.32
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,272.27,222.44
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,196.8,156.91
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,130.08,98.14
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,70.1,35.49
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,18.91,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,7.28,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,18.63,5.56
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,30.0,19.96
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,42.11,31.35
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,55.05,43.2
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,73.2,59.43
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,91.8,75.76
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,104.56,86.69
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,117.05,97.17
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,135.34,107.15
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,149.85,118.05
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,169.15,132.46
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,196.49,153.4
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,238.72,184.36
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,294.76,226.74
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,353.13,270.41
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,428.73,328.07
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,501.15,383.71
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,586.36,448.43
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,638.23,487.15
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,689.65,524.7
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,736.1,558.24
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,781.98,590.68
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,816.78,614.71
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,848.49,635.98
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,881.57,657.91
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,912.18,678.11
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,897.09,667.73
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,867.23,645.95
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,881.6,656.64
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,893.29,665.15
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,865.44,646.13
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,835.94,626.05
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,758.52,572.0
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,694.8,526.3
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,850.79,644.91
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,981.94,738.23
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,959.06,723.88
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,940.04,713.47
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,906.88,692.31
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,871.24,669.41
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,828.23,642.89
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,783.54,614.6
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,731.51,579.52
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,678.88,543.18
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,618.2,498.99
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,558.29,454.09
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,486.2,398.32
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,422.94,347.58
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,352.27,289.04
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,286.87,233.01
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,215.3,170.72
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,152.08,114.14
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,88.14,41.04
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,22.99,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,7.28,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,18.81,4.76
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,30.91,20.71
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,43.73,32.8
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,56.07,44.15
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,73.03,59.34
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,87.05,71.64
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,100.87,83.49
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,114.12,94.59
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,133.83,102.96
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,174.82,130.43
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,204.91,151.78
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,244.44,182.49
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,284.7,214.48
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,327.54,248.52
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,372.25,283.52
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,420.59,320.89
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,464.18,354.24
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,509.23,388.0
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,562.21,427.65
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,619.57,469.87
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,658.58,497.23
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,695.82,522.9
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,705.85,528.69
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,710.87,530.95
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,698.71,520.82
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,687.63,511.25
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,689.98,512.95
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,690.3,513.13
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,739.13,549.81
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,799.78,593.73
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,849.42,630.57
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,896.58,665.69
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,904.05,672.6
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,912.71,680.65
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,950.8,709.17
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,982.29,731.52
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,959.76,718.07
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,934.25,703.06
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,899.96,681.39
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,863.28,657.98
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,820.22,630.91
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,775.49,602.22
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,724.74,568.28
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,673.15,532.58
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,613.11,489.4
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,553.65,445.41
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,483.04,391.57
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,420.52,342.13
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,350.32,284.74
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,285.01,229.41
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,214.46,168.52
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,152.21,112.88
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,87.51,34.39
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,23.21,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
