Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,30,326.0,90.0,4.0,17.0,180.0,318.45,262.79
2018,8,19,17,45,260.0,73.5,4.0,16.6,135.5,246.13,201.63
2018,8,19,18,0,194.0,57.0,4.0,16.2,91.0,169.97,136.17
2018,8,19,18,15,213.5,43.0,3.9,15.95,69.0,162.07,124.86
2018,8,19,18,30,233.0,29.0,3.8,15.7,47.0,138.33,81.59
2018,8,19,18,45,123.5,15.5,3.75,15.45,24.5,52.68,0.0
2018,8,19,19,0,14.0,2.0,3.7,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.6,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.6,14.45,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,45,2.0,4.0,2.8,14.95,4.0,3.64,0.0
2018,8,20,6,0,0.0,7.0,2.9,15.2,7.0,6.14,0.0
2018,8,20,6,15,0.0,12.0,2.9,15.4,12.0,10.53,3.48
2018,8,20,6,30,0.0,17.0,2.9,15.6,17.0,14.94,7.56
2018,8,20,6,45,0.0,21.5,2.85,15.8,21.5,18.91,11.2
2018,8,20,7,0,0.0,26.0,2.8,16.0,26.0,22.88,14.79
2018,8,20,7,15,0.0,29.0,2.75,16.25,29.0,25.54,17.13
2018,8,20,7,30,0.0,32.0,2.7,16.5,32.0,28.2,19.42
2018,8,20,7,45,0.0,39.5,2.6,16.7,39.5,34.84,23.9
2018,8,20,8,0,0.0,47.0,2.5,16.9,47.0,41.5,29.38
2018,8,20,8,15,0.0,61.0,2.5,17.15,61.0,53.93,39.62
2018,8,20,8,30,0.0,75.0,2.5,17.4,75.0,66.39,49.77
2018,8,20,8,45,0.0,89.0,2.45,17.6,89.0,78.88,59.84
2018,8,20,9,0,0.0,103.0,2.4,17.8,103.0,91.14,69.63
2018,8,20,9,15,0.5,122.0,2.45,18.0,122.5,107.86,82.95
2018,8,20,9,30,1.0,141.0,2.5,18.2,142.0,124.74,96.29
2018,8,20,9,45,3.0,161.5,2.5,18.4,164.0,143.87,111.32
2018,8,20,10,0,5.0,182.0,2.5,18.6,186.0,163.37,126.54
2018,8,20,10,15,6.5,195.0,2.6,18.7,200.5,176.39,136.62
2018,8,20,10,30,8.0,208.0,2.7,18.8,215.0,189.67,146.89
2018,8,20,10,45,13.0,248.0,2.75,18.9,259.5,229.66,178.03
2018,8,20,11,0,18.0,288.0,2.8,19.0,304.0,270.59,209.51
2018,8,20,11,15,21.5,311.5,2.85,19.05,330.5,296.41,229.14
2018,8,20,11,30,25.0,335.0,2.9,19.1,357.0,330.28,254.83
2018,8,20,11,45,25.5,337.5,3.0,19.1,360.5,336.54,259.51
2018,8,20,12,0,26.0,340.0,3.1,19.1,364.0,342.72,264.26
2018,8,20,12,15,34.5,359.5,3.15,19.1,391.0,372.9,287.37
2018,8,20,12,30,43.0,379.0,3.2,19.1,418.0,403.88,310.9
2018,8,20,12,45,59.5,393.0,3.3,19.1,446.5,437.82,336.97
2018,8,20,13,0,76.0,407.0,3.4,19.1,475.0,472.48,363.47
2018,8,20,13,15,79.0,403.0,3.45,19.0,472.5,475.31,366.05
2018,8,20,13,30,82.0,399.0,3.5,18.9,470.0,477.78,368.56
2018,8,20,13,45,140.5,371.0,3.55,18.85,488.5,527.73,408.47
2018,8,20,14,0,199.0,343.0,3.6,18.8,507.0,559.78,434.96
2018,8,20,14,15,503.0,238.5,3.65,18.7,631.5,789.79,612.02
2018,8,20,14,30,807.0,134.0,3.7,18.6,756.0,976.56,745.08
2018,8,20,14,45,608.0,165.0,3.75,18.45,620.5,812.25,630.44
2018,8,20,15,0,409.0,196.0,3.8,18.3,485.0,636.51,502.51
2018,8,20,15,15,382.5,179.5,3.8,18.3,437.0,585.09,465.93
2018,8,20,15,30,356.0,163.0,3.8,18.3,389.0,533.0,427.57
2018,8,20,15,45,462.0,143.0,3.85,18.0,413.5,594.59,478.78
2018,8,20,16,0,568.0,123.0,3.9,17.7,438.0,657.1,528.52
2018,8,20,16,15,560.0,119.0,3.95,17.45,405.0,625.44,506.39
2018,8,20,16,30,552.0,115.0,4.0,17.2,372.0,592.2,482.78
2018,8,20,16,45,527.5,108.0,4.0,16.9,330.0,541.91,444.82
2018,8,20,17,0,503.0,101.0,4.0,16.6,288.0,491.91,406.02
2018,8,20,17,15,461.5,90.5,4.0,16.3,241.5,422.32,350.27
2018,8,20,17,30,420.0,80.0,4.0,16.0,195.0,362.09,300.17
2018,8,20,17,45,402.0,66.5,4.0,15.7,157.0,314.27,258.56
2018,8,20,18,0,384.0,53.0,4.0,15.4,119.0,270.09,217.92
2018,8,20,18,15,245.0,39.0,3.95,15.2,76.0,170.38,131.0
2018,8,20,18,30,106.0,25.0,3.9,15.0,33.0,77.06,39.51
2018,8,20,18,45,61.5,14.0,3.8,14.8,17.5,31.87,0.0
2018,8,20,19,0,17.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.65,14.55,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,21,5,45,12.0,7.5,2.75,14.9,8.0,6.82,0.0
2018,8,21,6,0,17.0,13.0,2.8,15.0,14.0,11.58,3.21
2018,8,21,6,15,21.0,20.5,2.7,15.15,23.5,18.02,9.96
2018,8,21,6,30,25.0,28.0,2.6,15.3,33.0,24.33,15.86
2018,8,21,6,45,12.5,35.5,2.55,15.45,38.0,31.9,22.78
2018,8,21,7,0,0.0,43.0,2.5,15.6,43.0,37.92,28.22
2018,8,21,7,15,0.0,49.5,2.4,15.85,49.5,43.68,33.3
2018,8,21,7,30,0.0,56.0,2.3,16.1,56.0,49.45,38.28
2018,8,21,7,45,0.0,63.5,2.2,16.3,63.5,56.12,41.9
2018,8,21,8,0,0.0,71.0,2.1,16.5,71.0,62.79,47.3
2018,8,21,8,15,0.0,88.0,2.1,16.75,88.0,77.91,59.65
2018,8,21,8,30,0.0,105.0,2.1,17.0,105.0,92.48,71.38
2018,8,21,8,45,0.5,130.5,2.05,17.2,131.0,114.41,89.0
2018,8,21,9,0,1.0,156.0,2.0,17.4,157.0,136.54,106.54
2018,8,21,9,15,5.0,183.0,2.0,17.65,186.5,161.57,126.16
2018,8,21,9,30,9.0,210.0,2.0,17.9,216.0,187.32,146.17
2018,8,21,9,45,16.0,247.0,2.05,18.1,259.0,223.85,174.51
2018,8,21,10,0,23.0,284.0,2.1,18.3,302.0,261.59,203.46
2018,8,21,10,15,26.0,302.5,2.15,18.45,323.5,283.07,219.62
2018,8,21,10,30,29.0,321.0,2.2,18.6,345.0,305.31,236.33
2018,8,21,10,45,43.5,353.0,2.25,18.75,390.0,348.5,269.05
2018,8,21,11,0,58.0,385.0,2.3,18.9,435.0,393.76,302.89
2018,8,21,11,15,57.0,390.5,2.35,19.0,440.5,403.98,310.12
2018,8,21,11,30,56.0,396.0,2.4,19.1,446.0,413.97,317.36
2018,8,21,11,45,51.0,393.0,2.45,19.2,439.0,412.11,315.71
2018,8,21,12,0,46.0,390.0,2.5,19.3,432.0,409.53,313.62
2018,8,21,12,15,42.0,383.0,2.55,19.3,421.0,403.3,309.02
2018,8,21,12,30,38.0,376.0,2.6,19.3,410.0,396.43,303.97
2018,8,21,12,45,37.5,370.5,2.65,19.35,404.0,393.92,302.27
2018,8,21,13,0,37.0,365.0,2.7,19.4,398.0,391.03,300.32
2018,8,21,13,15,41.5,365.0,2.75,19.35,401.5,398.53,306.47
2018,8,21,13,30,46.0,365.0,2.8,19.3,405.0,405.94,312.57
2018,8,21,13,45,59.5,369.0,2.8,19.3,419.0,426.65,328.87
2018,8,21,14,0,73.0,373.0,2.8,19.3,433.0,447.41,345.14
2018,8,21,14,15,71.0,357.0,2.85,19.2,413.5,430.52,333.19
2018,8,21,14,30,69.0,341.0,2.9,19.1,394.0,413.18,321.02
2018,8,21,14,45,61.5,319.5,2.9,19.0,365.0,383.92,299.5
2018,8,21,15,0,54.0,298.0,2.9,18.9,336.0,354.45,277.66
2018,8,21,15,15,77.0,275.0,2.9,18.9,325.5,352.04,277.61
2018,8,21,15,30,100.0,252.0,2.9,18.9,315.0,348.09,276.26
2018,8,21,15,45,175.0,228.5,2.9,18.6,329.0,403.89,323.03
2018,8,21,16,0,250.0,205.0,2.9,18.3,343.0,453.49,364.34
2018,8,21,16,15,234.0,193.5,2.9,18.05,313.0,419.72,338.85
2018,8,21,16,30,218.0,182.0,2.9,17.8,283.0,386.42,313.69
2018,8,21,16,45,181.5,162.5,2.9,17.6,239.5,315.51,257.86
2018,8,21,17,0,145.0,143.0,2.9,17.4,196.0,261.59,214.37
2018,8,21,17,15,175.0,122.0,2.9,17.15,176.0,251.65,207.13
2018,8,21,17,30,205.0,101.0,2.9,16.9,156.0,248.66,204.41
2018,8,21,17,45,169.5,82.0,2.9,16.7,121.0,197.66,160.64
2018,8,21,18,0,134.0,63.0,2.9,16.5,86.0,150.16,119.06
2018,8,21,18,15,90.0,42.0,2.9,16.4,55.0,99.56,74.21
2018,8,21,18,30,46.0,21.0,2.9,16.3,24.0,42.81,16.4
2018,8,21,18,45,24.0,11.0,2.9,16.15,12.5,17.44,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.3,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.35,15.7,5.5,5.0,0.0
2018,8,22,6,0,0.0,10.0,1.4,15.9,10.0,8.78,0.91
2018,8,22,6,15,0.0,17.5,1.4,16.05,17.5,15.38,7.63
2018,8,22,6,30,0.0,25.0,1.4,16.2,25.0,22.0,13.75
2018,8,22,6,45,0.0,33.0,1.35,16.35,33.0,29.07,20.2
2018,8,22,7,0,0.0,41.0,1.3,16.5,41.0,36.15,26.56
2018,8,22,7,15,0.0,48.5,1.3,16.7,48.5,42.79,32.42
2018,8,22,7,30,0.0,56.0,1.3,16.9,56.0,49.45,38.18
2018,8,22,7,45,0.0,63.5,1.3,17.05,63.5,56.11,41.78
2018,8,22,8,0,0.0,71.0,1.3,17.2,71.0,62.79,47.17
2018,8,22,8,15,0.0,77.0,1.35,17.45,77.0,68.15,51.39
2018,8,22,8,30,0.0,83.0,1.4,17.7,83.0,73.51,55.58
2018,8,22,8,45,0.0,94.0,1.45,17.9,94.0,83.28,63.36
2018,8,22,9,0,0.0,105.0,1.5,18.1,105.0,92.85,70.92
2018,8,22,9,15,0.5,125.5,1.55,18.3,126.0,110.88,85.24
2018,8,22,9,30,1.0,146.0,1.6,18.5,147.0,129.06,99.54
2018,8,22,9,45,3.0,165.5,1.65,18.75,168.0,147.35,113.8
2018,8,22,10,0,5.0,185.0,1.7,19.0,189.0,166.02,128.25
2018,8,22,10,15,6.5,197.0,1.75,19.15,202.5,178.2,137.56
2018,8,22,10,30,8.0,209.0,1.8,19.3,216.0,190.62,147.05
2018,8,22,10,45,11.5,239.5,1.9,19.5,249.5,221.15,170.6
2018,8,22,11,0,15.0,270.0,2.0,19.7,283.0,252.35,194.41
2018,8,22,11,15,18.0,293.0,2.05,19.8,309.0,277.06,213.1
2018,8,22,11,30,21.0,316.0,2.1,19.9,335.0,302.29,232.11
2018,8,22,11,45,25.0,333.0,2.2,20.05,355.5,332.32,254.68
2018,8,22,12,0,29.0,350.0,2.3,20.2,376.0,355.63,272.08
2018,8,22,12,15,63.5,387.0,2.4,20.25,444.0,427.7,326.75
2018,8,22,12,30,98.0,424.0,2.5,20.3,512.0,502.47,382.33
2018,8,22,12,45,143.5,426.5,2.55,20.3,554.0,569.39,431.96
2018,8,22,13,0,189.0,429.0,2.6,20.3,596.0,623.8,472.25
2018,8,22,13,15,350.0,362.5,2.7,20.3,665.0,737.99,558.58
2018,8,22,13,30,511.0,296.0,2.8,20.3,734.0,853.51,643.38
2018,8,22,13,45,673.0,222.0,2.85,20.25,782.0,950.47,713.23
2018,8,22,14,0,835.0,148.0,2.9,20.2,830.0,1029.25,766.38
2018,8,22,14,15,827.5,145.0,2.95,20.1,799.5,1015.86,758.57
2018,8,22,14,30,820.0,142.0,3.0,20.0,769.0,998.89,749.33
2018,8,22,14,45,810.0,138.5,3.05,19.85,732.5,975.45,735.95
2018,8,22,15,0,800.0,135.0,3.1,19.7,696.0,948.78,720.38
2018,8,22,15,15,784.0,131.5,3.1,19.7,653.0,913.39,697.96
2018,8,22,15,30,768.0,128.0,3.1,19.7,610.0,881.0,677.55
2018,8,22,15,45,747.5,124.0,3.2,19.3,563.5,836.25,649.82
2018,8,22,16,0,727.0,120.0,3.3,18.9,517.0,789.81,620.35
2018,8,22,16,15,699.0,114.5,3.3,18.6,466.5,734.07,582.65
2018,8,22,16,30,671.0,109.0,3.3,18.3,416.0,677.87,543.77
2018,8,22,16,45,633.5,102.5,3.3,18.05,364.0,613.43,497.05
2018,8,22,17,0,596.0,96.0,3.3,17.8,312.0,550.13,448.88
2018,8,22,17,15,489.5,91.5,3.3,17.45,250.0,441.24,362.69
2018,8,22,17,30,383.0,87.0,3.3,17.1,188.0,348.51,286.59
2018,8,22,17,45,205.0,72.0,3.25,16.75,124.5,203.69,165.7
2018,8,22,18,0,27.0,57.0,3.2,16.4,61.0,74.21,56.2
2018,8,22,18,15,14.0,37.5,3.15,16.2,39.5,46.44,31.71
2018,8,22,18,30,1.0,18.0,3.1,16.0,18.0,16.25,1.19
2018,8,22,18,45,0.5,9.0,3.0,15.8,9.0,8.34,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.8,15.55,9.5,8.64,0.0
2018,8,23,6,0,0.0,18.0,2.9,15.8,18.0,15.85,5.86
2018,8,23,6,15,0.0,34.0,2.85,16.0,34.0,29.76,19.93
2018,8,23,6,30,0.0,50.0,2.8,16.2,50.0,43.26,32.34
2018,8,23,6,45,0.5,68.5,2.8,16.35,68.5,58.56,46.17
2018,8,23,7,0,1.0,87.0,2.8,16.5,87.0,73.72,59.67
2018,8,23,7,15,0.5,95.5,2.75,16.7,95.5,81.36,66.32
2018,8,23,7,30,0.0,104.0,2.7,16.9,104.0,88.88,72.7
2018,8,23,7,45,0.5,123.5,2.6,17.05,123.5,104.79,82.35
2018,8,23,8,0,1.0,143.0,2.5,17.2,143.0,121.46,95.71
2018,8,23,8,15,5.0,163.5,2.45,17.4,166.0,139.71,110.01
2018,8,23,8,30,9.0,184.0,2.4,17.6,189.0,158.69,124.77
2018,8,23,8,45,10.5,197.0,2.4,17.8,203.5,171.71,134.74
2018,8,23,9,0,12.0,210.0,2.4,18.0,218.0,184.92,144.86
2018,8,23,9,15,16.0,232.0,2.4,18.15,243.0,206.79,161.77
2018,8,23,9,30,20.0,254.0,2.4,18.3,268.0,229.36,179.11
2018,8,23,9,45,26.0,278.5,2.4,18.45,298.0,254.71,198.51
2018,8,23,10,0,32.0,303.0,2.4,18.6,328.0,283.05,220.07
2018,8,23,10,15,39.0,326.0,2.45,18.75,357.5,311.86,241.88
2018,8,23,10,30,46.0,349.0,2.5,18.9,387.0,341.82,264.42
2018,8,23,10,45,58.0,371.5,2.55,19.0,420.5,376.06,290.18
2018,8,23,11,0,70.0,394.0,2.6,19.1,454.0,411.81,316.88
2018,8,23,11,15,76.0,404.0,2.6,19.15,470.5,432.52,332.1
2018,8,23,11,30,82.0,414.0,2.6,19.2,487.0,453.64,347.65
2018,8,23,11,45,261.5,385.5,2.65,19.3,620.0,609.43,466.26
2018,8,23,12,0,441.0,357.0,2.7,19.4,753.0,768.44,582.18
2018,8,23,12,15,552.0,318.5,2.75,19.4,813.5,853.23,642.9
2018,8,23,12,30,663.0,280.0,2.8,19.4,874.0,941.9,705.71
2018,8,23,12,45,669.0,272.5,2.85,19.45,867.0,958.31,716.87
2018,8,23,13,0,675.0,265.0,2.9,19.5,860.0,971.68,726.71
2018,8,23,13,15,670.5,262.5,3.0,19.45,844.0,976.28,731.19
2018,8,23,13,30,666.0,260.0,3.1,19.4,828.0,977.56,733.6
2018,8,23,13,45,658.5,256.0,3.15,19.35,804.5,970.99,730.44
2018,8,23,14,0,651.0,252.0,3.2,19.3,781.0,961.13,725.21
2018,8,23,14,15,641.5,246.0,3.25,19.2,751.0,944.07,715.32
2018,8,23,14,30,632.0,240.0,3.3,19.1,721.0,923.94,703.4
2018,8,23,14,45,619.0,232.5,3.4,19.0,684.5,895.96,686.32
2018,8,23,15,0,606.0,225.0,3.5,18.9,648.0,860.55,664.02
2018,8,23,15,15,587.5,217.0,3.5,18.9,606.0,822.25,638.42
2018,8,23,15,30,569.0,209.0,3.5,18.9,564.0,782.25,611.32
2018,8,23,15,45,547.5,198.0,3.6,18.55,518.5,734.81,579.69
2018,8,23,16,0,526.0,187.0,3.7,18.2,473.0,686.46,546.68
2018,8,23,16,15,500.5,174.5,3.75,17.9,425.5,632.57,508.37
2018,8,23,16,30,475.0,162.0,3.8,17.6,378.0,578.76,469.16
2018,8,23,16,45,441.0,148.0,3.9,17.35,329.0,517.43,422.9
2018,8,23,17,0,407.0,134.0,4.0,17.1,280.0,457.69,376.49
2018,8,23,17,15,363.0,117.0,4.0,16.8,231.5,390.12,322.14
2018,8,23,17,30,319.0,100.0,4.0,16.5,183.0,326.0,268.88
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,246.35,201.35
2018,8,23,18,0,203.0,62.0,4.1,16.0,94.0,183.16,145.99
2018,8,23,18,15,111.5,39.5,4.1,15.85,56.0,106.36,78.58
2018,8,23,18,30,20.0,17.0,4.1,15.7,18.0,27.55,1.88
2018,8,23,18,45,10.0,8.5,4.1,15.55,9.0,10.8,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.45,14.6,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,14.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.5,3.55,14.8,8.5,7.73,0.0
2018,8,24,6,0,0.0,16.0,3.6,14.9,16.0,14.08,4.26
2018,8,24,6,15,0.0,31.5,3.55,15.05,31.5,27.73,18.21
2018,8,24,6,30,0.0,47.0,3.5,15.2,47.0,40.89,30.36
2018,8,24,6,45,0.5,68.0,3.4,15.35,68.0,58.12,45.95
2018,8,24,7,0,1.0,89.0,3.3,15.5,89.0,75.11,61.14
2018,8,24,7,15,4.0,108.0,3.25,15.7,109.5,90.49,74.63
2018,8,24,7,30,7.0,127.0,3.2,15.9,130.0,105.74,87.75
2018,8,24,7,45,17.0,150.5,3.1,16.1,158.5,124.76,99.04
2018,8,24,8,0,27.0,174.0,3.0,16.3,187.0,141.21,111.31
2018,8,24,8,15,38.5,199.5,2.95,16.6,220.0,166.42,130.71
2018,8,24,8,30,50.0,225.0,2.9,16.9,253.0,193.63,151.8
2018,8,24,8,45,69.5,252.5,2.85,17.15,295.0,226.49,177.21
2018,8,24,9,0,89.0,280.0,2.8,17.4,337.0,262.31,205.01
2018,8,24,9,15,86.0,298.5,2.8,17.6,356.5,285.04,222.86
2018,8,24,9,30,83.0,317.0,2.8,17.8,376.0,307.54,240.27
2018,8,24,9,45,97.5,338.5,2.8,18.05,411.0,341.31,266.09
2018,8,24,10,0,112.0,360.0,2.8,18.3,446.0,377.81,293.72
2018,8,24,10,15,241.0,349.5,2.85,18.5,544.0,462.13,358.9
2018,8,24,10,30,370.0,339.0,2.9,18.7,642.0,557.63,431.49
2018,8,24,10,45,520.5,294.0,2.95,18.85,733.5,653.75,504.13
2018,8,24,11,0,671.0,249.0,3.0,19.0,825.0,758.24,581.44
2018,8,24,11,15,693.0,244.0,3.1,19.1,847.5,804.54,614.54
2018,8,24,11,30,715.0,239.0,3.2,19.2,870.0,850.09,647.14
2018,8,24,11,45,716.0,241.0,3.3,19.35,877.0,882.73,669.94
2018,8,24,12,0,717.0,243.0,3.4,19.5,884.0,912.79,690.88
2018,8,24,12,15,719.0,241.0,3.5,19.5,883.5,937.17,708.2
2018,8,24,12,30,721.0,239.0,3.6,19.5,883.0,958.6,723.37
2018,8,24,12,45,721.5,236.0,3.7,19.55,875.0,974.49,734.74
2018,8,24,13,0,722.0,233.0,3.8,19.6,867.0,987.12,744.05
2018,8,24,13,15,715.5,232.0,3.9,19.5,850.5,991.42,748.3
2018,8,24,13,30,709.0,231.0,4.0,19.4,834.0,992.27,750.39
2018,8,24,13,45,699.5,228.5,4.1,19.35,809.5,985.09,747.02
2018,8,24,14,0,690.0,226.0,4.2,19.3,785.0,974.54,741.48
2018,8,24,14,15,677.5,223.0,4.25,19.15,754.5,957.18,731.34
2018,8,24,14,30,665.0,220.0,4.3,19.0,724.0,936.73,719.14
2018,8,24,14,45,648.5,215.5,4.4,18.9,687.0,907.87,701.26
2018,8,24,15,0,632.0,211.0,4.5,18.8,650.0,876.4,681.65
2018,8,24,15,15,576.0,211.5,4.5,18.8,592.5,805.34,631.42
2018,8,24,15,30,520.0,212.0,4.5,18.8,535.0,740.67,585.0
2018,8,24,15,45,517.5,198.5,4.55,18.4,499.0,708.72,564.46
2018,8,24,16,0,515.0,185.0,4.6,18.0,463.0,674.76,541.81
2018,8,24,16,15,459.0,175.5,4.6,17.75,405.0,599.64,485.74
2018,8,24,16,30,403.0,166.0,4.6,17.5,347.0,527.07,430.42
2018,8,24,16,45,362.5,150.0,4.55,17.2,297.5,447.88,369.06
2018,8,24,17,0,322.0,134.0,4.5,16.9,248.0,386.13,319.75
2018,8,24,17,15,293.5,115.0,4.5,16.65,206.0,331.27,274.9
2018,8,24,17,30,265.0,96.0,4.5,16.4,164.0,278.49,230.38
2018,8,24,17,45,222.5,77.5,4.45,16.1,125.5,221.26,180.79
2018,8,24,18,0,180.0,59.0,4.4,15.8,87.0,168.29,133.77
2018,8,24,18,15,109.5,39.0,4.3,15.6,54.0,105.59,77.28
2018,8,24,18,30,39.0,19.0,4.2,15.4,21.0,37.63,0.0
2018,8,24,18,45,19.5,9.5,4.15,15.25,10.5,14.61,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,5,45,0.0,5.5,2.35,14.0,5.5,5.0,0.0
2018,8,25,6,0,0.0,11.0,2.4,14.3,11.0,9.66,0.88
2018,8,25,6,15,0.0,20.5,2.4,14.55,20.5,18.04,9.89
2018,8,25,6,30,0.0,30.0,2.4,14.8,30.0,26.43,17.69
2018,8,25,6,45,0.0,39.0,2.35,15.05,39.0,34.38,25.0
2018,8,25,7,0,0.0,48.0,2.3,15.3,48.0,42.35,32.19
2018,8,25,7,15,0.0,52.0,2.25,15.6,52.0,45.9,35.31
2018,8,25,7,30,0.0,56.0,2.2,15.9,56.0,49.45,38.34
2018,8,25,7,45,0.0,71.5,2.15,16.15,71.5,63.22,47.94
2018,8,25,8,0,0.0,87.0,2.1,16.4,87.0,76.77,59.04
2018,8,25,8,15,0.0,110.5,2.05,16.75,110.5,96.62,75.17
2018,8,25,8,30,0.0,134.0,2.0,17.1,134.0,116.57,91.14
2018,8,25,8,45,2.0,156.5,1.95,17.4,158.0,136.43,106.78
2018,8,25,9,0,4.0,179.0,1.9,17.7,182.0,156.75,122.63
2018,8,25,9,15,7.5,200.0,1.9,17.95,205.5,176.88,138.19
2018,8,25,9,30,11.0,221.0,1.9,18.2,229.0,197.64,154.15
2018,8,25,9,45,12.0,232.5,1.85,18.45,241.5,209.64,163.09
2018,8,25,10,0,13.0,244.0,1.8,18.7,254.0,221.79,172.13
2018,8,25,10,15,15.5,259.5,1.8,18.95,272.0,238.53,184.73
2018,8,25,10,30,18.0,275.0,1.8,19.2,290.0,255.66,197.55
2018,8,25,10,45,53.5,327.0,1.85,19.4,372.5,333.45,257.19
2018,8,25,11,0,89.0,379.0,1.9,19.6,455.0,413.33,316.94
2018,8,25,11,15,88.0,388.0,2.0,19.75,464.5,428.04,327.3
2018,8,25,11,30,87.0,397.0,2.1,19.9,474.0,442.54,337.83
2018,8,25,11,45,76.0,399.0,2.15,20.05,466.5,441.29,336.41
2018,8,25,12,0,65.0,401.0,2.2,20.2,459.0,439.01,334.3
2018,8,25,12,15,58.5,395.5,2.4,20.25,447.5,432.57,329.82
2018,8,25,12,30,52.0,390.0,2.6,20.3,436.0,425.33,324.72
2018,8,25,12,45,60.0,395.0,2.75,20.4,448.0,442.31,337.86
2018,8,25,13,0,68.0,400.0,2.9,20.5,460.0,459.44,351.03
2018,8,25,13,15,61.5,385.5,3.1,20.4,439.0,441.55,338.33
2018,8,25,13,30,55.0,371.0,3.3,20.3,418.0,422.95,325.16
2018,8,25,13,45,95.5,352.5,3.45,20.25,431.0,447.2,345.74
2018,8,25,14,0,136.0,334.0,3.6,20.2,444.0,488.43,378.67
2018,8,25,14,15,351.5,270.0,3.8,20.0,539.0,673.49,522.94
2018,8,25,14,30,567.0,206.0,4.0,19.8,634.0,824.45,638.19
2018,8,25,14,45,631.0,185.5,4.15,19.55,639.5,858.88,664.56
2018,8,25,15,0,695.0,165.0,4.3,19.3,645.0,887.82,687.64
2018,8,25,15,15,691.0,159.0,4.3,19.3,611.0,862.99,671.4
2018,8,25,15,30,687.0,153.0,4.3,19.3,577.0,835.33,653.48
2018,8,25,15,45,584.0,154.5,4.35,18.7,495.0,725.31,576.67
2018,8,25,16,0,481.0,156.0,4.4,18.1,413.0,612.18,493.9
2018,8,25,16,15,445.5,146.5,4.4,17.8,366.5,555.04,451.76
2018,8,25,16,30,410.0,137.0,4.4,17.5,320.0,499.0,409.18
2018,8,25,16,45,418.5,125.5,4.4,17.2,292.0,474.5,391.25
2018,8,25,17,0,427.0,114.0,4.4,16.9,264.0,447.92,370.73
2018,8,25,17,15,363.5,99.5,4.4,16.65,212.5,369.67,306.72
2018,8,25,17,30,300.0,85.0,4.4,16.4,161.0,296.9,245.56
2018,8,25,17,45,227.5,67.5,4.35,16.1,117.0,210.5,171.84
2018,8,25,18,0,155.0,50.0,4.3,15.8,73.0,143.62,113.36
2018,8,25,18,15,84.5,30.5,4.2,15.65,42.5,81.97,58.08
2018,8,25,18,30,14.0,11.0,4.1,15.5,12.0,17.26,0.0
2018,8,25,18,45,7.0,5.5,4.05,15.3,6.0,7.13,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,5,30,4.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,45,4.0,3.5,2.7,13.7,3.5,3.18,0.0
2018,8,26,6,0,4.0,7.0,2.8,14.0,7.0,6.27,0.0
2018,8,26,6,15,2.0,12.0,2.75,14.25,12.0,10.54,3.41
2018,8,26,6,30,0.0,17.0,2.7,14.5,17.0,14.94,7.55
2018,8,26,6,45,0.0,24.5,2.65,14.75,24.5,21.55,13.6
2018,8,26,7,0,0.0,32.0,2.6,15.0,32.0,28.18,19.59
2018,8,26,7,15,0.0,37.0,2.5,15.25,37.0,32.61,23.53
2018,8,26,7,30,0.0,42.0,2.4,15.5,42.0,37.04,27.4
2018,8,26,7,45,0.0,51.5,2.3,15.75,51.5,45.46,33.04
2018,8,26,8,0,0.0,61.0,2.2,16.0,61.0,53.91,39.99
2018,8,26,8,15,0.0,77.5,2.2,16.3,77.5,68.59,52.05
2018,8,26,8,30,0.0,94.0,2.2,16.6,94.0,83.13,63.85
2018,8,26,8,45,0.5,125.0,2.15,16.85,125.5,109.77,85.43
2018,8,26,9,0,1.0,156.0,2.1,17.1,157.0,136.55,106.79
2018,8,26,9,15,8.5,195.0,2.15,17.35,201.0,173.12,135.66
2018,8,26,9,30,16.0,234.0,2.2,17.6,245.0,210.93,165.16
2018,8,26,9,45,68.5,282.5,2.2,17.9,334.5,280.48,219.22
2018,8,26,10,0,121.0,331.0,2.2,18.2,424.0,359.55,279.73
2018,8,26,10,15,461.0,242.5,2.3,18.4,615.5,510.84,397.88
2018,8,26,10,30,801.0,154.0,2.4,18.6,807.0,689.42,532.67
2018,8,26,10,45,867.0,130.5,2.5,18.8,855.0,752.63,578.91
2018,8,26,11,0,933.0,107.0,2.6,19.0,903.0,821.77,626.86
2018,8,26,11,15,935.5,108.5,2.7,19.1,918.0,865.17,656.24
2018,8,26,11,30,938.0,110.0,2.8,19.2,933.0,905.75,683.73
2018,8,26,11,45,938.5,110.5,2.9,19.3,939.5,940.59,707.25
2018,8,26,12,0,939.0,111.0,3.0,19.4,946.0,972.13,728.55
2018,8,26,12,15,935.5,112.5,3.15,19.45,943.5,997.48,746.3
2018,8,26,12,30,932.0,114.0,3.3,19.5,941.0,1019.11,761.7
2018,8,26,12,45,927.0,115.0,3.4,19.55,930.5,1034.99,772.98
2018,8,26,13,0,922.0,116.0,3.5,19.6,920.0,1046.98,781.85
2018,8,26,13,15,917.5,115.5,3.65,19.55,903.0,1053.98,788.27
2018,8,26,13,30,913.0,115.0,3.8,19.5,886.0,1057.06,792.23
2018,8,26,13,45,907.0,114.0,3.95,19.4,861.5,1054.17,792.5
2018,8,26,14,0,901.0,113.0,4.1,19.3,837.0,1047.39,790.29
2018,8,26,14,15,891.5,112.0,4.2,19.2,805.0,1033.28,782.89
2018,8,26,14,30,882.0,111.0,4.3,19.1,773.0,1015.53,773.12
2018,8,26,14,45,868.5,109.5,4.4,18.95,734.0,989.79,758.05
2018,8,26,15,0,855.0,108.0,4.5,18.8,695.0,970.94,748.11
2018,8,26,15,15,828.0,108.0,4.5,18.8,647.0,927.73,719.67
2018,8,26,15,30,801.0,108.0,4.5,18.8,599.0,882.37,689.57
2018,8,26,15,45,779.5,104.5,4.65,18.4,551.5,836.05,660.43
2018,8,26,16,0,758.0,101.0,4.8,18.0,504.0,788.0,629.25
2018,8,26,16,15,698.5,101.5,4.8,17.7,444.0,716.78,578.8
2018,8,26,16,30,639.0,102.0,4.8,17.4,384.0,643.23,525.32
2018,8,26,16,45,558.0,100.5,4.8,17.15,324.0,553.92,456.77
2018,8,26,17,0,477.0,99.0,4.8,16.9,264.0,463.93,385.05
2018,8,26,17,15,287.0,96.0,4.75,16.55,190.5,316.51,263.03
2018,8,26,17,30,97.0,93.0,4.7,16.2,117.0,166.08,135.57
2018,8,26,17,45,89.0,71.0,4.7,15.9,89.0,132.46,106.39
2018,8,26,18,0,81.0,49.0,4.7,15.6,61.0,98.85,76.43
2018,8,26,18,15,41.5,31.0,4.6,15.45,37.0,57.79,38.76
2018,8,26,18,30,2.0,13.0,4.5,15.3,13.0,12.17,0.0
2018,8,26,18,45,1.0,6.5,4.45,15.15,6.5,6.22,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,15.1,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.2,15.35,4.0,3.64,0.0
2018,8,27,6,0,6.0,6.0,3.2,15.5,6.0,5.37,0.0
2018,8,27,6,15,3.0,9.0,3.15,15.7,9.0,8.06,1.22
2018,8,27,6,30,0.0,12.0,3.1,15.9,12.0,10.53,3.6
2018,8,27,6,45,0.0,18.5,3.05,16.05,18.5,16.26,8.8
2018,8,27,7,0,0.0,25.0,3.0,16.2,25.0,22.0,13.97
2018,8,27,7,15,0.0,36.0,2.95,16.45,36.0,31.72,22.61
2018,8,27,7,30,0.0,47.0,2.9,16.7,47.0,41.47,31.17
2018,8,27,7,45,0.0,63.0,2.85,16.95,63.0,55.67,41.45
2018,8,27,8,0,0.0,79.0,2.8,17.2,79.0,69.9,53.16
2018,8,27,8,15,0.0,95.5,2.75,17.45,95.5,84.15,64.72
2018,8,27,8,30,0.0,112.0,2.7,17.7,112.0,98.31,76.07
2018,8,27,8,45,0.5,125.0,2.65,17.95,125.5,109.77,85.08
2018,8,27,9,0,1.0,138.0,2.6,18.2,139.0,121.38,94.15
2018,8,27,9,15,2.5,156.5,2.65,18.4,158.5,138.22,107.39
2018,8,27,9,30,4.0,175.0,2.7,18.6,178.0,155.4,120.79
2018,8,27,9,45,3.5,173.5,2.7,18.75,176.0,154.61,119.84
2018,8,27,10,0,3.0,172.0,2.7,18.9,174.0,153.66,118.8
2018,8,27,10,15,4.5,181.0,2.7,19.05,184.5,163.05,126.03
2018,8,27,10,30,6.0,190.0,2.7,19.2,195.0,172.66,133.4
2018,8,27,10,45,11.0,233.0,2.75,19.35,242.5,215.27,166.7
2018,8,27,11,0,16.0,276.0,2.8,19.5,290.0,258.9,200.31
2018,8,27,11,15,14.0,260.5,2.8,19.55,273.0,244.82,189.13
2018,8,27,11,30,12.0,245.0,2.8,19.6,256.0,230.3,177.77
2018,8,27,11,45,14.5,264.5,2.85,19.7,277.5,251.47,194.15
2018,8,27,12,0,17.0,284.0,2.9,19.8,299.0,273.03,210.67
2018,8,27,12,15,24.0,318.5,2.95,19.85,339.5,324.8,250.29
2018,8,27,12,30,31.0,353.0,3.0,19.9,380.0,368.69,283.48
2018,8,27,12,45,48.0,371.0,3.05,19.9,413.0,406.81,312.66
2018,8,27,13,0,65.0,389.0,3.1,19.9,446.0,445.88,342.4
2018,8,27,13,15,71.0,385.5,3.15,19.85,446.5,451.96,347.41
2018,8,27,13,30,77.0,382.0,3.2,19.8,447.0,457.8,352.45
2018,8,27,13,45,107.5,330.0,3.3,19.75,417.5,453.46,351.38
2018,8,27,14,0,138.0,278.0,3.4,19.7,388.0,430.59,336.66
2018,8,27,14,15,469.0,204.0,3.45,19.55,558.0,719.59,561.03
2018,8,27,14,30,800.0,130.0,3.5,19.4,728.0,966.21,736.06
2018,8,27,14,45,750.5,130.5,3.55,19.25,669.0,908.26,696.11
2018,8,27,15,0,701.0,131.0,3.6,19.1,610.0,854.02,660.66
2018,8,27,15,15,635.0,135.5,3.6,19.1,548.5,782.87,611.77
2018,8,27,15,30,569.0,140.0,3.6,19.1,487.0,712.0,562.2
2018,8,27,15,45,412.5,157.0,3.6,18.7,398.0,567.67,455.03
2018,8,27,16,0,256.0,174.0,3.6,18.3,309.0,423.46,342.88
2018,8,27,16,15,144.5,168.5,3.6,18.1,243.0,303.36,246.75
2018,8,27,16,30,33.0,163.0,3.6,17.9,177.0,193.84,155.94
2018,8,27,16,45,60.5,146.0,3.6,17.65,168.0,196.03,159.36
2018,8,27,17,0,88.0,129.0,3.6,17.4,159.0,207.28,169.6
2018,8,27,17,15,73.5,109.5,3.6,17.1,131.5,162.61,132.44
2018,8,27,17,30,59.0,90.0,3.6,16.8,104.0,130.77,105.32
2018,8,27,17,45,35.5,68.0,3.6,16.55,76.0,91.9,71.76
2018,8,27,18,0,12.0,46.0,3.6,16.3,48.0,50.43,36.06
2018,8,27,18,15,12.5,28.0,3.6,16.1,29.5,34.98,20.7
2018,8,27,18,30,13.0,10.0,3.6,15.9,11.0,13.75,0.0
2018,8,27,18,45,6.5,5.0,3.6,15.75,5.5,4.55,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,15.15,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,15.45,3.5,3.18,0.0
2018,8,28,6,0,7.0,5.0,3.1,15.6,5.0,4.59,0.0
2018,8,28,6,15,3.5,8.0,3.1,15.75,8.0,7.16,0.43
2018,8,28,6,30,0.0,11.0,3.1,15.9,11.0,9.65,2.82
2018,8,28,6,45,0.0,16.5,3.15,16.05,16.5,14.5,7.23
2018,8,28,7,0,0.0,22.0,3.2,16.2,22.0,19.35,11.61
2018,8,28,7,15,0.0,28.5,3.1,16.35,28.5,25.09,16.73
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,30.84,21.79
2018,8,28,7,45,0.0,53.5,2.95,16.7,53.5,47.24,34.4
2018,8,28,8,0,0.0,72.0,2.9,16.9,72.0,63.68,48.03
2018,8,28,8,15,0.0,104.5,2.85,17.15,104.5,91.63,71.01
2018,8,28,8,30,0.0,137.0,2.8,17.4,137.0,119.0,93.16
2018,8,28,8,45,2.5,162.0,2.75,17.65,163.5,141.1,110.62
2018,8,28,9,0,5.0,187.0,2.7,17.9,190.0,163.75,128.36
2018,8,28,9,15,7.5,200.0,2.7,18.1,205.0,176.95,138.46
2018,8,28,9,30,10.0,213.0,2.7,18.3,220.0,190.53,148.85
2018,8,28,9,45,7.0,194.0,2.7,18.5,199.0,174.14,135.47
2018,8,28,10,0,4.0,175.0,2.7,18.7,178.0,156.87,121.45
2018,8,28,10,15,8.5,211.0,2.75,18.8,218.0,191.91,149.06
2018,8,28,10,30,13.0,247.0,2.8,18.9,258.0,227.81,176.97
2018,8,28,10,45,17.5,276.0,2.8,19.05,291.0,258.37,200.41
2018,8,28,11,0,22.0,305.0,2.8,19.2,324.0,289.72,224.29
2018,8,28,11,15,23.0,314.5,2.8,19.25,334.5,301.26,232.88
2018,8,28,11,30,24.0,324.0,2.8,19.3,345.0,321.1,247.83
2018,8,28,11,45,28.0,339.0,2.8,19.4,363.5,342.31,263.8
2018,8,28,12,0,32.0,354.0,2.8,19.5,382.0,364.04,280.08
2018,8,28,12,15,33.0,356.0,2.8,19.5,385.0,370.53,284.93
2018,8,28,12,30,34.0,358.0,2.8,19.5,388.0,376.92,289.81
2018,8,28,12,45,42.0,365.5,2.8,19.55,402.0,395.68,304.2
2018,8,28,13,0,50.0,373.0,2.8,19.6,416.0,414.74,318.76
2018,8,28,13,15,78.5,386.0,2.85,19.6,452.5,460.47,354.01
2018,8,28,13,30,107.0,399.0,2.9,19.6,489.0,506.91,389.4
2018,8,28,13,45,134.5,375.5,2.9,19.55,485.0,530.57,408.13
2018,8,28,14,0,162.0,352.0,2.9,19.5,481.0,535.84,413.72
2018,8,28,14,15,150.5,335.5,2.9,19.45,451.5,508.17,393.8
2018,8,28,14,30,139.0,319.0,2.9,19.4,422.0,479.74,373.34
2018,8,28,14,45,120.5,313.0,2.9,19.3,399.0,455.77,355.74
2018,8,28,15,0,102.0,307.0,2.9,19.2,376.0,414.3,324.9
2018,8,28,15,15,210.0,258.5,2.9,19.2,389.5,478.54,378.56
2018,8,28,15,30,318.0,210.0,2.9,19.2,403.0,535.36,425.46
2018,8,28,15,45,570.5,142.5,2.9,18.9,454.0,699.46,553.99
2018,8,28,16,0,823.0,75.0,2.9,18.6,505.0,803.2,630.66
2018,8,28,16,15,801.0,72.0,2.85,18.4,455.5,759.48,600.34
2018,8,28,16,30,779.0,69.0,2.8,18.2,406.0,706.82,564.04
2018,8,28,16,45,747.0,65.0,2.8,18.0,354.0,644.83,520.06
2018,8,28,17,0,715.0,61.0,2.8,17.8,302.0,583.33,475.02
2018,8,28,17,15,665.5,56.0,2.8,17.55,250.0,510.37,417.33
2018,8,28,17,30,616.0,51.0,2.8,17.3,198.0,440.44,359.5
2018,8,28,17,45,538.0,44.0,2.8,17.05,149.0,360.87,291.3
2018,8,28,18,0,460.0,37.0,2.8,16.8,100.0,285.23,223.73
2018,8,28,18,15,320.0,27.0,2.8,16.6,62.0,188.77,128.42
2018,8,28,18,30,180.0,17.0,2.8,16.4,24.0,79.56,0.0
2018,8,28,18,45,90.0,8.5,2.8,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,29,5,45,7.0,3.0,2.0,15.7,3.0,2.73,0.0
2018,8,29,6,0,7.0,5.0,2.1,16.0,5.0,4.59,0.0
2018,8,29,6,15,3.5,9.0,2.1,16.25,9.0,8.06,1.17
2018,8,29,6,30,0.0,13.0,2.1,16.5,13.0,11.41,4.34
2018,8,29,6,45,0.0,19.5,2.15,16.75,19.5,17.14,9.54
2018,8,29,7,0,0.0,26.0,2.2,17.0,26.0,22.88,14.7
2018,8,29,7,15,0.0,44.0,2.2,17.2,44.0,38.8,28.82
2018,8,29,7,30,0.0,62.0,2.2,17.4,62.0,54.77,42.8
2018,8,29,7,45,0.0,85.0,2.15,17.65,85.0,74.6,57.18
2018,8,29,8,0,0.0,108.0,2.1,17.9,108.0,93.82,72.84
2018,8,29,8,15,3.0,137.5,2.15,18.15,139.0,118.87,92.9
2018,8,29,8,30,6.0,167.0,2.2,18.4,170.0,144.54,113.2
2018,8,29,8,45,10.0,190.0,2.25,18.6,196.0,165.98,129.89
2018,8,29,9,0,14.0,213.0,2.3,18.8,222.0,188.18,147.09
2018,8,29,9,15,11.5,209.0,2.35,19.05,216.5,186.1,145.05
2018,8,29,9,30,9.0,205.0,2.4,19.3,211.0,183.32,142.49
2018,8,29,9,45,6.5,190.0,2.45,19.5,194.5,170.46,132.0
2018,8,29,10,0,4.0,175.0,2.5,19.7,178.0,156.89,120.98
2018,8,29,10,15,2.5,158.5,2.55,19.85,160.5,142.04,108.98
2018,8,29,10,30,1.0,142.0,2.6,20.0,143.0,126.81,96.69
2018,8,29,10,45,3.5,163.5,2.65,20.15,166.5,148.0,113.4
2018,8,29,11,0,6.0,185.0,2.7,20.3,190.0,169.61,130.28
2018,8,29,11,15,33.5,269.5,2.75,20.4,298.5,274.79,212.49
2018,8,29,11,30,61.0,354.0,2.8,20.5,407.0,381.14,293.19
2018,8,29,11,45,158.0,380.5,2.85,20.6,519.5,507.61,389.07
2018,8,29,12,0,255.0,407.0,2.9,20.7,632.0,642.62,488.04
2018,8,29,12,15,551.5,277.5,2.95,20.75,762.5,816.41,618.21
2018,8,29,12,30,848.0,148.0,3.0,20.8,893.0,984.83,734.68
2018,8,29,12,45,785.0,178.0,3.0,20.8,862.0,972.95,725.45
2018,8,29,13,0,722.0,208.0,3.0,20.8,831.0,964.2,720.06
2018,8,29,13,15,798.5,166.5,3.0,20.85,843.0,1000.89,744.99
2018,8,29,13,30,875.0,125.0,3.0,20.9,855.0,1030.11,764.52
2018,8,29,13,45,886.5,116.0,3.0,20.9,837.0,1036.15,769.06
2018,8,29,14,0,898.0,107.0,3.0,20.9,819.0,1038.08,771.26
2018,8,29,14,15,889.5,105.5,3.0,20.85,787.5,1024.12,763.3
2018,8,29,14,30,881.0,104.0,3.0,20.8,756.0,1006.49,753.16
2018,8,29,14,45,870.0,101.5,2.95,20.75,717.5,981.75,737.92
2018,8,29,15,0,859.0,99.0,2.9,20.7,679.0,953.71,720.55
2018,8,29,15,15,844.0,96.5,2.9,20.7,636.0,928.26,705.21
2018,8,29,15,30,829.0,94.0,2.9,20.7,593.0,890.33,681.2
2018,8,29,15,45,808.0,91.5,2.8,20.45,545.0,844.63,651.54
2018,8,29,16,0,787.0,89.0,2.7,20.2,497.0,797.13,620.26
2018,8,29,16,15,710.5,94.0,2.7,20.05,434.0,715.96,564.38
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,634.39,506.73
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,540.98,437.15
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,447.34,364.44
