Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,393.17,321.17
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,344.76,280.39
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,273.24,219.31
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,212.24,164.74
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,138.87,89.01
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,51.05,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,2.27,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.38,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,8.34,1.36
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,12.29,5.09
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,17.14,9.51
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,22.0,13.89
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,26.42,17.83
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,30.84,21.7
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,43.69,31.3
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,56.57,41.93
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,64.58,48.39
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,72.61,54.81
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,118.01,91.42
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,163.68,127.5
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,203.86,158.6
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,244.44,189.69
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,234.48,181.55
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,221.78,171.39
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,298.94,231.05
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,380.97,292.91
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,432.08,330.58
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,481.38,366.71
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,487.18,370.3
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,491.36,372.95
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,539.29,408.88
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,589.12,445.64
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,635.62,480.22
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,696.95,524.76
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,800.3,602.23
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,897.3,673.9
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,968.42,724.24
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,1027.61,765.08
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,903.9,683.35
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,763.24,582.4
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,891.08,680.59
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,995.75,753.56
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,970.35,738.14
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,941.74,721.47
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,904.84,697.69
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,865.4,671.99
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,819.71,643.55
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,776.84,616.39
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,720.18,577.6
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,663.25,537.62
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,596.59,488.63
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,531.47,437.72
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,454.55,375.37
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,381.96,314.15
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,294.71,238.86
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,216.59,169.14
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,128.64,77.49
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,33.14,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.36,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.63,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,5.26,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,7.9,1.25
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,11.86,4.85
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,15.82,8.44
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,22.88,14.74
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,29.96,20.97
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,38.82,27.25
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,47.69,34.58
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,73.48,55.9
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,98.27,76.08
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,125.52,97.92
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,153.15,119.77
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,185.75,145.24
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,219.75,171.58
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,266.77,207.82
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,317.87,246.7
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,348.88,269.87
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,381.35,294.01
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,440.12,338.2
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,498.48,381.45
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,569.43,435.76
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,639.46,488.98
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,756.78,577.5
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,875.74,664.59
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,941.53,710.32
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,1003.21,753.35
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,1021.65,767.69
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,1036.29,780.76
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,1044.24,789.28
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,1048.23,795.21
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,1045.09,796.55
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,1038.0,795.16
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,1025.07,789.48
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,1008.41,781.17
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,914.71,717.12
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,797.81,634.07
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,746.93,597.28
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,695.41,559.28
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,712.09,576.44
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,714.25,581.1
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,668.1,547.47
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,620.23,512.05
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,575.19,478.17
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,528.73,440.98
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,475.73,396.66
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,422.81,350.25
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,338.1,275.47
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,261.61,204.75
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,149.11,82.1
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,37.95,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,2.73,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,4.64,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,9.04,1.91
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,12.3,5.1
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,16.7,9.17
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,21.11,13.18
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,29.51,20.67
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,37.92,28.07
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,46.79,34.02
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,55.68,41.32
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,77.38,59.16
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,98.26,76.06
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,111.29,86.34
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,124.43,96.63
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,138.09,107.27
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,151.99,118.06
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,168.64,130.99
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,185.73,144.21
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,198.23,153.79
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,210.98,163.55
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,246.54,191.12
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,283.09,219.15
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,295.43,228.52
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,316.45,244.59
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,323.04,249.55
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,318.42,246.04
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,335.48,259.18
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,341.33,263.76
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,336.01,259.84
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,330.36,255.76
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,304.46,236.25
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,293.34,228.05
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,340.73,267.7
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,388.17,307.08
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,699.02,552.18
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,968.29,748.16
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,941.49,730.12
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,911.67,711.74
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,881.31,691.8
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,842.56,665.64
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,773.19,617.75
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,704.13,569.04
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,641.31,523.34
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,579.5,476.67
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,495.61,410.7
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,423.46,352.12
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,283.84,235.93
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,164.13,133.69
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,116.38,91.99
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,72.06,52.83
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,37.04,13.43
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,10.07,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,4.55,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,8.96,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,19.47,10.57
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,29.78,20.4
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,40.62,30.35
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,51.21,39.92
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,64.54,51.7
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,77.69,63.1
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,98.32,77.12
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,119.9,94.39
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,141.08,110.95
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,163.27,128.19
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,181.38,142.13
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,199.98,156.4
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,213.75,166.79
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,227.52,177.1
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,257.62,200.05
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,290.34,224.74
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,369.44,285.24
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,454.35,348.86
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,496.99,379.63
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,541.25,411.4
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,496.77,377.56
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,436.26,331.83
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,442.34,336.93
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,448.24,341.57
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,496.04,377.66
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,532.53,405.25
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,580.38,441.68
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,644.78,489.41
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,636.74,484.75
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,643.77,491.1
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,642.79,492.08
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,622.46,479.48
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,790.35,609.4
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,939.41,717.68
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,881.01,678.57
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,821.2,639.2
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,807.64,631.44
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,790.67,620.97
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,708.44,563.88
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,620.84,500.82
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,546.72,444.77
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,476.03,389.89
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,374.98,309.59
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,296.65,245.23
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,257.51,212.69
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,218.86,179.27
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,163.59,130.83
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,112.89,84.95
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,61.62,18.56
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,9.84,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,4.09,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,8.07,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,15.85,7.48
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,23.78,15.15
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,36.17,26.43
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,48.49,37.54
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,57.6,45.63
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,66.64,53.49
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,86.37,67.31
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,106.51,83.66
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,130.74,102.95
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,155.9,122.75
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,175.07,137.54
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,194.92,152.79
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,220.79,172.76
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,246.66,192.59
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,280.59,218.45
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,316.38,245.45
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,388.46,300.48
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,465.48,358.25
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,549.65,421.21
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,637.63,485.76
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,655.32,497.53
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,670.23,507.7
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,745.26,563.25
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,815.42,614.36
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,875.21,657.45
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,931.55,696.54
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,959.78,715.42
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,977.74,727.8
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,885.6,666.0
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,776.4,587.75
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,714.82,545.6
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,667.72,512.25
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,825.87,634.22
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,958.2,729.38
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,930.49,711.85
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,906.36,698.05
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,868.27,673.17
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,828.0,646.6
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,779.79,615.6
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,730.36,582.97
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,672.22,541.88
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,614.14,499.81
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,539.12,442.08
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,462.22,381.18
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,384.47,317.34
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,312.5,256.1
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,238.88,191.82
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,173.41,131.27
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,94.85,14.98
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,18.35,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,2.73,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,5.46,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,11.62,3.88
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,17.67,9.76
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,23.97,15.57
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,30.13,21.17
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,40.49,30.4
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,49.45,38.24
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,65.89,50.08
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,81.54,62.9
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,101.05,78.69
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,120.79,94.45
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,142.21,111.3
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,164.19,128.43
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,193.79,151.37
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,224.66,175.07
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,270.65,210.34
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,320.68,248.23
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,427.54,330.47
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,550.11,422.22
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,643.67,491.73
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,750.46,569.09
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,731.3,551.93
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,702.12,528.17
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,658.98,496.0
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,605.83,456.2
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,564.45,426.48
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,505.11,383.19
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,495.47,376.7
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,484.96,369.28
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,478.61,365.44
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,471.7,361.18
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,513.31,394.97
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,535.94,414.78
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,787.48,607.77
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,993.04,752.59
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,966.83,736.04
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,937.48,719.06
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,899.56,694.53
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,859.13,668.07
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,810.63,637.26
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,765.14,607.96
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,705.43,566.28
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,645.93,523.76
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,532.96,437.32
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,422.9,349.34
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,300.61,248.21
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,180.92,146.96
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,115.97,90.97
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,65.91,46.39
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,36.0,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,7.65,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.36,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.63,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,6.58,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,10.53,3.55
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,16.26,8.79
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,22.0,14.01
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,27.3,18.76
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,32.61,23.45
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,45.9,33.39
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,59.23,44.43
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,75.22,57.56
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,90.67,70.07
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,97.31,75.21
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,103.99,80.34
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,123.15,95.6
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,142.59,110.95
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,164.42,128.11
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,186.76,145.55
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,218.24,170.13
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,250.63,195.2
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,289.38,225.1
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,326.05,253.13
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,322.92,250.46
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,319.22,247.5
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,302.62,234.69
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,294.61,228.49
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,284.31,220.6
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,273.7,212.48
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,285.48,221.87
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,297.46,231.39
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,383.23,300.27
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,439.19,345.69
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,375.25,294.97
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,277.43,217.38
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,258.38,203.11
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,239.23,188.48
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,223.07,176.13
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,206.89,163.69
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,196.73,155.99
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,186.6,148.27
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,177.94,142.0
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,169.32,135.7
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,179.91,145.49
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,177.68,144.62
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,169.06,138.15
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,159.68,130.68
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,121.36,98.02
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,83.86,65.62
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,56.98,42.01
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,30.17,17.99
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,15.63,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.73,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.82,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.5,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,8.34,1.09
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,13.18,5.89
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,19.79,11.98
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,26.41,18.04
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,32.6,23.61
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,38.8,29.09
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,46.79,34.3
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,54.78,40.9
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,86.91,67.46
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,118.37,93.01
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,150.47,118.65
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,183.48,144.73
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,197.18,155.22
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,211.1,165.88
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,214.39,168.1
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,217.3,170.01
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,224.09,175.05
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,230.89,180.09
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,261.2,203.57
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,292.37,227.49
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,297.77,231.39
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,303.09,235.33
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,338.5,262.41
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,365.72,283.01
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,373.81,289.03
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,381.87,295.12
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,390.29,301.68
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,398.71,308.28
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,421.87,326.47
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,445.29,344.79
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,502.22,390.23
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,540.14,421.3
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,810.05,628.47
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,1005.87,765.12
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,980.09,747.55
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,951.0,729.52
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,914.48,706.11
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,875.32,680.68
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,837.96,657.28
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,790.09,625.77
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,732.05,585.72
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,673.59,544.32
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,605.63,494.5
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,542.99,446.07
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,463.78,381.17
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,389.37,317.44
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,287.06,228.85
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,197.51,142.73
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,99.58,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,4.55,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.82,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.64,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,7.72,0.49
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,10.86,3.82
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,16.39,8.9
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,23.64,15.48
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,31.14,22.2
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,37.03,27.4
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,47.23,34.54
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,57.45,42.97
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,76.04,58.27
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,94.02,72.84
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,117.29,91.53
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,140.82,110.17
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,156.17,122.0
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,171.97,134.14
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,191.49,149.17
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,211.56,164.52
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,253.49,196.92
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,301.21,233.32
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,333.23,257.37
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,366.52,282.25
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,381.05,292.85
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,395.68,303.59
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,413.39,316.91
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,431.43,330.47
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,467.39,358.0
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,504.38,386.14
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,489.66,375.34
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,473.94,363.98
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,466.9,359.53
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,459.33,354.66
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,503.69,391.09
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,528.89,413.25
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,810.26,631.6
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,1016.88,778.93
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,991.37,763.02
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,962.52,746.18
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,915.74,714.89
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,875.98,688.46
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,832.77,660.61
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,787.48,630.62
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,735.5,594.09
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,682.29,555.76
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,613.74,504.32
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,546.54,451.53
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,469.84,387.52
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,394.45,322.1
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,301.44,239.93
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,219.09,154.09
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,95.17,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,16.37,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,22.06,11.53
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,28.67,19.18
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,38.4,28.21
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,47.47,36.49
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,73.51,59.57
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,99.45,82.21
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,117.71,90.54
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,148.17,108.47
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,186.89,134.52
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,234.32,170.4
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,289.85,211.63
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,373.39,278.41
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,435.3,332.49
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,498.51,386.23
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,557.14,434.88
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,614.44,480.91
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,669.86,524.29
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,723.56,565.18
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,773.35,600.73
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,820.76,633.29
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,862.96,662.63
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,902.2,690.09
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,936.53,713.82
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,967.44,735.2
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,994.5,754.7
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,1017.93,771.84
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,1035.58,785.41
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,1049.28,796.44
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,1055.13,801.61
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,1056.87,804.17
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,1053.1,803.1
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,1045.31,799.41
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,1030.4,790.87
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,1011.69,779.78
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,986.89,764.3
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,958.69,746.43
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,922.49,722.45
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,883.56,696.35
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,838.5,666.49
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,791.53,634.67
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,744.57,602.22
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,689.1,562.34
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,620.73,510.86
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,553.71,458.04
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,471.23,389.37
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,398.54,325.66
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,300.89,239.06
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,213.11,143.94
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,91.38,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
