Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,6.37,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,16.17,6.73
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,25.56,16.49
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,40.67,30.24
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,55.3,43.47
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,74.65,60.65
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,93.66,77.24
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,111.9,88.05
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,140.36,108.9
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,176.15,133.85
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,226.56,171.58
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,262.79,201.42
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,298.46,230.69
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,366.68,283.03
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,457.71,354.32
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,535.77,416.09
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,623.52,484.49
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,680.75,528.61
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,736.96,571.0
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,787.14,606.23
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,834.85,638.55
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,878.18,668.34
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,918.5,695.94
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,953.44,719.35
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,984.87,740.37
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,1010.86,758.68
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,1032.99,774.5
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,1048.66,786.88
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,1060.27,797.27
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,1066.75,804.19
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,1069.14,808.48
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,1064.35,807.99
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,1055.54,804.83
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,1040.21,796.79
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,1021.08,786.17
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,994.3,770.02
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,964.18,751.43
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,927.21,726.92
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,887.6,700.33
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,847.93,674.87
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,797.69,640.97
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,738.76,598.94
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,679.36,555.52
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,609.39,502.55
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,540.93,448.08
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,463.11,382.45
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,386.53,315.32
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,287.41,227.36
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,196.99,124.93
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,78.77,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,15.46,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,22.23,10.97
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,29.68,20.01
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,34.63,24.91
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,39.48,29.47
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,46.44,35.74
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,49.69,38.57
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,69.52,41.17
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,128.12,70.29
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,187.65,114.66
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,249.7,167.59
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,312.88,223.8
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,380.42,283.12
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,441.6,336.33
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,502.99,388.07
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,562.57,436.71
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,621.5,483.21
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,677.01,525.92
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,730.8,566.16
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,780.33,601.1
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,827.43,633.04
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,870.28,661.99
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,910.14,688.73
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,944.57,711.79
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,975.55,732.51
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,1000.6,749.55
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,1021.85,764.15
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,1037.31,775.33
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,1048.77,784.02
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,1053.57,788.86
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,1054.33,791.64
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,1048.49,790.07
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,1038.72,785.94
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,1022.44,778.29
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,1002.46,768.03
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,975.52,752.44
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,945.36,734.42
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,917.27,716.38
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,877.04,689.45
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,828.02,659.02
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,777.39,626.24
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,717.1,583.33
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,656.62,539.1
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,589.74,488.43
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,521.21,433.05
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,436.89,362.04
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,358.3,293.06
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,258.1,203.72
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,164.98,94.87
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,64.64,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,14.55,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,22.29,10.51
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,30.62,20.75
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,35.91,26.01
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,41.1,30.9
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,44.41,33.95
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,52.18,40.81
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,71.42,42.99
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,128.63,71.59
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,188.52,116.71
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,251.13,170.6
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,312.89,226.43
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,375.88,283.32
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,439.69,339.82
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,500.5,392.47
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,559.56,442.07
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,617.83,489.45
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,672.86,533.27
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,726.36,574.74
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,775.17,610.62
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,821.73,643.27
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,863.79,673.13
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,902.96,700.8
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,938.19,725.46
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,970.12,747.76
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,996.53,766.85
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,1019.26,783.5
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,1036.67,797.06
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,1050.13,808.05
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,1056.24,813.74
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,1058.25,816.76
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,1054.5,815.91
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,1046.69,812.35
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,1032.07,804.11
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,1013.65,793.28
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,987.56,776.97
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,958.11,758.2
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,920.56,732.7
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,880.3,705.04
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,833.06,672.56
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,791.96,644.25
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,732.4,600.84
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,672.55,556.18
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,602.25,501.7
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,533.72,445.88
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,453.09,376.75
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,374.5,306.75
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,272.91,214.79
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,176.79,87.54
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,71.42,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,13.64,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,22.37,9.98
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,31.5,21.45
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,40.46,29.98
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,48.94,37.83
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,59.34,47.19
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,70.13,56.7
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,87.68,60.76
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,135.87,86.89
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,187.18,129.65
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,231.41,170.14
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,276.9,210.65
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,316.1,245.19
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,362.56,283.52
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,412.23,323.94
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,459.01,361.48
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,505.78,398.29
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,553.58,435.86
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,603.34,474.4
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,644.35,505.09
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,684.5,534.66
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,719.89,561.25
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,754.08,586.78
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,776.84,603.2
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,797.09,617.79
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,824.7,639.14
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,850.6,659.24
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,892.53,691.8
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,929.78,720.72
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,981.93,758.88
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,1011.7,781.18
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,1011.84,782.55
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,1007.98,781.45
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,948.98,741.58
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,884.67,697.53
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,783.45,624.3
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,692.7,555.09
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,538.39,435.34
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,391.96,317.9
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,459.7,377.5
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,518.34,428.95
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,472.55,393.04
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,427.23,356.96
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,459.3,385.52
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,484.44,406.18
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,392.2,326.77
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,307.65,251.87
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,206.72,161.09
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,111.59,40.04
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,38.83,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,10.91,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,20.08,7.74
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,29.87,19.97
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,34.74,24.91
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,39.55,29.48
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,47.42,36.57
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,54.8,43.08
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,92.45,65.07
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,146.52,104.09
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,181.38,125.04
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,236.86,166.88
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,297.0,215.98
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,370.26,277.5
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,431.48,331.58
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,492.54,383.92
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,551.08,432.46
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,608.48,478.48
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,662.78,521.05
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,715.49,561.23
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,764.55,596.68
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,811.32,629.21
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,852.97,657.8
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,891.73,684.18
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,925.58,707.01
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,956.1,727.48
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,982.66,745.82
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,1005.59,761.77
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,1008.81,764.71
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,1007.4,764.76
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,971.41,741.24
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,912.08,701.16
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,894.13,690.5
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,873.14,677.34
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,910.44,706.47
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,932.78,724.09
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,884.77,691.86
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,829.45,654.31
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,801.55,635.9
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,770.26,614.7
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,749.91,602.58
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,720.83,583.58
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,686.3,559.56
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,648.39,532.25
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,581.41,481.0
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,515.88,428.0
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,431.02,355.92
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,357.29,289.97
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,253.73,195.53
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,152.87,29.28
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,57.78,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,6.37,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,18.73,6.17
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,31.14,21.09
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,48.71,37.26
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,66.07,53.03
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,81.46,66.83
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,94.58,78.33
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,114.12,89.11
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,144.66,111.93
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,167.75,130.37
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,190.0,148.69
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,225.04,176.29
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,262.66,206.03
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,305.98,240.05
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,353.78,277.41
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,391.08,306.45
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,429.77,336.16
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,461.78,360.35
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,499.6,388.48
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,563.53,437.16
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,640.79,494.59
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,733.12,564.26
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,836.72,639.87
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,888.76,674.63
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,936.59,706.6
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,869.35,660.73
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,769.44,586.0
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,725.57,554.69
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,692.83,530.17
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,675.19,518.1
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,655.81,504.63
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,720.65,557.18
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,801.53,619.85
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,916.56,705.41
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,994.99,761.34
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,967.41,744.13
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,936.58,725.38
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,899.06,700.94
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,858.99,674.5
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,818.25,649.2
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,767.38,615.61
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,677.39,550.47
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,595.3,489.36
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,509.91,422.69
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,429.32,356.33
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,346.42,285.76
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,270.32,218.6
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,185.34,140.24
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,102.32,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,36.24,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,11.82,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,19.42,5.65
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,27.43,17.79
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,34.81,24.97
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,41.76,31.48
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,65.16,52.39
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,91.95,76.03
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,107.71,83.43
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,139.17,102.86
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,177.87,133.29
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,220.44,168.42
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,247.18,192.43
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,269.55,212.12
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,292.03,230.76
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,312.88,247.58
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,334.93,265.01
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,357.24,282.46
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,439.48,347.68
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,528.5,417.34
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,526.25,413.81
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,509.19,398.98
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,554.88,434.55
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,613.37,479.07
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,775.4,606.56
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,937.52,725.41
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,964.94,744.16
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,998.69,768.23
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,995.39,766.76
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,998.79,770.36
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,1005.32,776.08
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,1008.1,779.32
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,963.18,748.91
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,923.53,722.3
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,970.74,758.13
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,1005.94,784.98
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,980.36,768.82
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,951.38,750.5
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,913.84,725.26
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,873.7,697.93
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,816.18,658.6
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,765.71,623.73
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,694.17,571.06
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,623.92,517.92
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,557.73,466.23
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,489.5,409.25
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,425.34,352.83
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,358.21,291.2
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,251.44,189.34
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,140.01,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,53.51,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,10.91,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,18.6,4.1
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,26.67,17.06
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,33.72,23.96
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,38.32,28.35
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,41.0,30.86
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,43.68,33.25
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,64.26,35.5
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,122.67,64.74
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,188.02,114.36
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,250.61,168.16
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,313.1,224.25
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,376.71,281.03
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,438.87,335.58
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,501.03,388.45
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,560.82,437.75
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,619.6,484.63
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,675.05,527.64
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,728.7,568.08
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,778.35,602.36
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,825.51,634.1
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,868.47,663.35
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,908.36,690.31
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,942.52,712.77
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,973.17,732.8
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,998.45,750.0
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,1019.85,764.72
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,1035.9,776.23
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,1047.89,785.22
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,1016.28,765.39
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,991.2,750.23
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,960.82,731.32
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,934.87,715.39
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,974.95,745.47
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,1003.27,767.08
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,976.71,751.14
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,946.82,733.56
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,908.57,708.64
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,867.72,681.65
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,818.55,650.32
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,767.77,616.84
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,715.98,580.64
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,656.27,537.1
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,583.99,481.98
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,513.85,425.16
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,427.99,351.8
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,347.93,280.03
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,242.72,177.68
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,112.72,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,8.19,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,7.28,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,10.94,0.0
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,15.39,7.42
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,20.83,12.66
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,25.01,16.59
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,49.37,38.35
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,76.16,62.04
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,105.54,82.59
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,139.82,107.64
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,167.88,129.75
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,196.83,153.27
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,238.83,185.58
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,288.63,225.03
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,349.08,272.73
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,425.0,333.64
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,478.94,377.54
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,531.57,419.54
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,590.61,465.89
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,652.01,513.24
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,680.61,534.7
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,704.72,552.53
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,653.81,512.82
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,583.21,457.65
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,518.94,407.03
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,445.26,348.04
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,439.32,343.99
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,432.62,339.16
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,455.74,357.85
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,479.17,376.73
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,494.72,389.3
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,492.49,388.56
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,670.57,532.83
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,854.08,675.83
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,939.52,739.13
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,998.39,783.35
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,971.0,765.63
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,940.34,745.94
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,902.05,719.94
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,861.25,691.88
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,819.61,663.75
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,767.79,627.26
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,706.06,581.79
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,644.31,535.04
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,571.21,477.52
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,500.33,418.19
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,415.59,344.11
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,333.41,269.39
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,222.48,158.78
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,92.9,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.91,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,3.07,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,5.26,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,8.34,1.68
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,11.42,4.52
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,21.11,13.25
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,30.84,21.95
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,59.22,44.9
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,86.06,67.35
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,88.82,69.37
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,91.38,71.21
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,98.52,76.83
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,105.68,82.43
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,138.44,108.93
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,171.94,135.74
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,193.51,152.7
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,215.78,170.13
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,224.93,177.05
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,234.13,184.03
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,246.04,193.13
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,258.1,202.32
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,270.67,211.99
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,283.48,221.84
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,321.21,251.22
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,350.19,273.61
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,356.83,278.69
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,363.37,283.81
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,386.78,302.38
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,410.66,321.27
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,356.38,279.53
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,284.65,223.68
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,352.01,279.22
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,420.29,334.66
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,424.92,340.75
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,445.31,359.12
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,356.54,288.97
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,286.61,232.4
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,222.16,179.4
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,163.72,130.45
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,256.93,211.61
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,329.47,274.94
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,279.97,233.51
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,220.7,183.59
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,182.97,151.44
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,147.7,120.74
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,91.69,72.16
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,44.16,30.88
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,28.49,14.71
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,12.09,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
