Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,6,15,17.5,2.5,1.0,14.3,3.0,0.0,0.0
2018,10,19,6,30,35.0,5.0,1.1,14.5,6.0,4.55,0.0
2018,10,19,6,45,17.5,8.0,1.2,14.7,8.5,7.25,0.0
2018,10,19,7,0,0.0,11.0,1.3,14.9,11.0,9.66,2.58
2018,10,19,7,15,0.0,17.0,1.35,15.25,17.0,14.94,7.5
2018,10,19,7,30,0.0,23.0,1.4,15.6,23.0,20.23,12.35
2018,10,19,7,45,0.0,34.5,1.5,15.95,34.5,30.39,20.33
2018,10,19,8,0,0.0,46.0,1.6,16.3,46.0,40.58,28.99
2018,10,19,8,15,0.0,76.5,1.6,16.75,76.5,67.3,51.47
2018,10,19,8,30,0.0,107.0,1.6,17.2,107.0,93.49,73.11
2018,10,19,8,45,14.5,140.0,1.55,17.65,146.5,126.27,99.36
2018,10,19,9,0,29.0,173.0,1.5,18.1,186.0,162.37,128.07
2018,10,19,9,15,27.0,185.5,1.5,18.65,198.5,176.16,138.75
2018,10,19,9,30,25.0,198.0,1.5,19.2,211.0,187.02,146.97
2018,10,19,9,45,33.0,217.0,1.55,19.75,235.5,214.49,168.27
2018,10,19,10,0,41.0,236.0,1.6,20.3,260.0,240.41,188.09
2018,10,19,10,15,45.0,248.5,1.6,20.75,276.0,258.84,201.91
2018,10,19,10,30,49.0,261.0,1.6,21.2,292.0,277.82,216.05
2018,10,19,10,45,44.5,265.5,1.6,21.7,294.0,283.36,219.58
2018,10,19,11,0,40.0,270.0,1.6,22.2,296.0,288.44,222.79
2018,10,19,11,15,37.0,269.0,1.6,22.65,293.5,288.65,222.39
2018,10,19,11,30,34.0,268.0,1.6,23.1,291.0,288.47,221.74
2018,10,19,11,45,27.5,259.5,1.6,23.55,278.0,277.09,212.54
2018,10,19,12,0,21.0,251.0,1.6,24.0,265.0,251.99,192.99
2018,10,19,12,15,22.0,250.5,1.6,24.2,265.0,253.89,194.5
2018,10,19,12,30,23.0,250.0,1.6,24.4,265.0,255.83,195.97
2018,10,19,12,45,25.0,249.0,1.65,24.6,265.0,258.25,197.93
2018,10,19,13,0,27.0,248.0,1.7,24.8,265.0,260.78,200.02
2018,10,19,13,15,40.5,248.0,1.85,24.75,273.0,292.44,225.03
2018,10,19,13,30,54.0,248.0,2.0,24.7,281.0,308.16,237.91
2018,10,19,13,45,294.5,206.5,2.1,24.65,373.0,525.28,408.3
2018,10,19,14,0,535.0,165.0,2.2,24.6,465.0,722.63,555.22
2018,10,19,14,15,686.5,122.0,2.3,24.45,482.5,817.6,622.11
2018,10,19,14,30,838.0,79.0,2.4,24.3,500.0,888.94,672.83
2018,10,19,14,45,817.0,77.0,2.55,24.1,459.5,853.29,651.0
2018,10,19,15,0,796.0,75.0,2.7,23.9,419.0,815.12,627.82
2018,10,19,15,15,766.5,71.5,2.7,23.9,374.0,765.58,594.48
2018,10,19,15,30,737.0,68.0,2.7,23.9,329.0,714.64,559.34
2018,10,19,15,45,694.5,63.0,2.9,23.15,281.0,650.61,515.78
2018,10,19,16,0,652.0,58.0,3.1,22.4,233.0,592.55,474.4
2018,10,19,16,15,586.0,52.0,3.25,21.65,185.0,512.62,413.42
2018,10,19,16,30,520.0,46.0,3.4,20.9,137.0,436.31,350.82
2018,10,19,16,45,412.5,37.0,3.5,20.1,94.5,335.06,264.08
2018,10,19,17,0,305.0,28.0,3.6,19.3,52.0,238.84,153.85
2018,10,19,17,15,164.0,16.0,3.7,18.85,27.5,99.4,0.0
2018,10,19,17,30,23.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,3.85,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,21.0,2.5,1.35,13.8,3.0,0.0,0.0
2018,10,20,6,30,42.0,5.0,1.4,14.0,6.0,4.55,0.0
2018,10,20,6,45,26.0,8.0,1.5,14.2,9.0,6.8,0.0
2018,10,20,7,0,10.0,11.0,1.6,14.4,12.0,9.87,2.73
2018,10,20,7,15,5.0,17.0,1.6,14.75,17.5,15.25,7.77
2018,10,20,7,30,0.0,23.0,1.6,15.1,23.0,20.23,12.36
2018,10,20,7,45,0.0,30.5,1.6,15.4,30.5,26.85,17.35
2018,10,20,8,0,0.0,38.0,1.6,15.7,38.0,33.49,23.03
2018,10,20,8,15,0.0,66.5,1.45,16.15,66.5,58.78,44.42
2018,10,20,8,30,0.0,95.0,1.3,16.6,95.0,83.35,64.83
2018,10,20,8,45,5.0,126.0,1.15,17.0,128.5,111.71,87.87
2018,10,20,9,0,10.0,157.0,1.0,17.4,162.0,141.14,111.42
2018,10,20,9,15,21.5,180.0,0.9,17.9,191.0,167.32,131.87
2018,10,20,9,30,33.0,203.0,0.8,18.4,220.0,198.1,155.76
2018,10,20,9,45,72.0,230.5,0.7,18.95,271.0,247.03,193.5
2018,10,20,10,0,111.0,258.0,0.6,19.5,322.0,300.79,234.17
2018,10,20,10,15,160.0,270.0,0.6,19.9,366.5,357.37,276.76
2018,10,20,10,30,209.0,282.0,0.6,20.3,411.0,412.5,317.58
2018,10,20,10,45,464.5,216.0,0.65,20.7,514.5,558.65,427.29
2018,10,20,11,0,720.0,150.0,0.7,21.1,618.0,710.53,535.97
2018,10,20,11,15,825.0,116.5,0.9,21.2,660.5,784.69,587.6
2018,10,20,11,30,930.0,83.0,1.1,21.3,703.0,857.62,637.66
2018,10,20,11,45,931.0,83.0,1.35,21.35,705.5,888.03,660.1
2018,10,20,12,0,932.0,83.0,1.6,21.4,708.0,914.99,680.72
2018,10,20,12,15,930.0,82.5,1.75,21.4,702.0,935.14,695.74
2018,10,20,12,30,928.0,82.0,1.9,21.4,696.0,951.51,708.45
2018,10,20,12,45,924.0,81.5,2.05,21.35,682.5,962.19,717.69
2018,10,20,13,0,920.0,81.0,2.2,21.3,669.0,968.97,724.52
2018,10,20,13,15,913.5,80.0,2.3,21.2,647.5,968.88,726.55
2018,10,20,13,30,907.0,79.0,2.4,21.1,626.0,964.91,726.19
2018,10,20,13,45,883.5,81.5,2.45,21.0,594.0,945.46,715.05
2018,10,20,14,0,860.0,84.0,2.5,20.9,562.0,932.14,708.24
2018,10,20,14,15,859.5,78.0,2.5,20.75,530.5,907.14,693.1
2018,10,20,14,30,859.0,72.0,2.5,20.6,499.0,887.97,682.06
2018,10,20,14,45,839.5,69.5,2.55,20.4,458.5,861.79,666.53
2018,10,20,15,0,820.0,67.0,2.6,20.2,418.0,823.85,642.46
2018,10,20,15,15,791.5,64.5,2.6,20.2,373.0,775.97,609.96
2018,10,20,15,30,763.0,62.0,2.6,20.2,328.0,726.58,575.57
2018,10,20,15,45,722.5,58.0,2.6,19.65,280.5,664.74,531.88
2018,10,20,16,0,682.0,54.0,2.6,19.1,233.0,603.01,486.34
2018,10,20,16,15,618.5,48.0,2.65,18.6,185.0,523.21,424.49
2018,10,20,16,30,555.0,42.0,2.7,18.1,137.0,453.27,366.17
2018,10,20,16,45,445.5,34.0,2.75,17.6,94.0,351.05,277.15
2018,10,20,17,0,336.0,26.0,2.8,17.1,51.0,251.84,151.29
2018,10,20,17,15,181.0,14.5,2.8,16.7,26.5,106.48,0.0
2018,10,20,17,30,26.0,3.0,2.8,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.8,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.1,12.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.1,13.0,2.0,1.82,0.0
2018,10,21,6,45,0.0,6.0,2.15,13.2,6.0,5.26,0.0
2018,10,21,7,0,0.0,10.0,2.2,13.4,10.0,8.78,1.78
2018,10,21,7,15,0.0,15.5,2.25,13.65,15.5,13.62,6.36
2018,10,21,7,30,0.0,21.0,2.3,13.9,21.0,18.46,10.84
2018,10,21,7,45,0.0,32.5,2.35,14.15,32.5,28.62,18.95
2018,10,21,8,0,0.0,44.0,2.4,14.4,44.0,38.8,27.7
2018,10,21,8,15,0.0,75.0,2.4,14.65,75.0,65.99,50.81
2018,10,21,8,30,0.0,106.0,2.4,14.9,106.0,92.62,73.11
2018,10,21,8,45,7.0,133.0,2.4,15.2,136.0,118.22,94.0
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,145.11,115.78
2018,10,21,9,15,29.5,183.0,2.35,15.8,197.5,175.14,139.86
2018,10,21,9,30,45.0,206.0,2.3,16.1,229.0,206.4,164.81
2018,10,21,9,45,86.0,230.5,2.25,16.35,278.5,254.29,203.04
2018,10,21,10,0,127.0,255.0,2.2,16.6,328.0,313.13,249.53
2018,10,21,10,15,186.5,263.0,2.2,16.85,375.0,366.94,291.96
2018,10,21,10,30,246.0,271.0,2.2,17.1,422.0,434.6,344.49
2018,10,21,10,45,407.5,235.0,2.15,17.35,494.0,536.93,424.13
2018,10,21,11,0,569.0,199.0,2.1,17.6,566.0,642.04,503.8
2018,10,21,11,15,735.5,146.0,2.15,17.8,628.0,748.12,583.0
2018,10,21,11,30,902.0,93.0,2.2,18.0,690.0,844.45,649.56
2018,10,21,11,45,912.0,90.0,2.2,18.2,695.5,878.35,671.4
2018,10,21,12,0,922.0,87.0,2.2,18.4,701.0,909.28,691.72
2018,10,21,12,15,918.5,87.5,2.35,18.55,695.0,929.03,706.05
2018,10,21,12,30,915.0,88.0,2.5,18.7,689.0,945.01,718.05
2018,10,21,12,45,908.5,88.5,2.6,18.8,675.0,954.42,725.42
2018,10,21,13,0,902.0,89.0,2.7,18.9,661.0,959.96,730.38
2018,10,21,13,15,895.0,87.5,2.9,18.9,639.5,958.78,732.08
2018,10,21,13,30,888.0,86.0,3.1,18.9,618.0,953.78,731.26
2018,10,21,13,45,877.5,84.5,3.35,18.85,589.5,941.73,726.11
2018,10,21,14,0,867.0,83.0,3.6,18.8,561.0,926.09,718.4
2018,10,21,14,15,852.0,81.0,3.75,18.65,526.0,911.62,711.1
2018,10,21,14,30,837.0,79.0,3.9,18.5,491.0,884.41,694.63
2018,10,21,14,45,816.0,76.5,4.05,18.35,450.5,848.18,671.45
2018,10,21,15,0,795.0,74.0,4.2,18.2,410.0,809.44,645.99
2018,10,21,15,15,764.5,70.5,4.2,18.2,365.0,759.2,610.37
2018,10,21,15,30,734.0,67.0,4.2,18.2,320.0,707.62,572.91
2018,10,21,15,45,689.5,62.5,4.3,17.7,272.5,642.91,525.52
2018,10,21,16,0,645.0,58.0,4.4,17.2,225.0,584.71,481.23
2018,10,21,16,15,576.0,52.0,4.3,16.85,177.5,503.26,415.2
2018,10,21,16,30,507.0,46.0,4.2,16.5,130.0,425.56,348.03
2018,10,21,16,45,387.5,36.5,4.15,16.1,88.0,317.37,252.01
2018,10,21,17,0,268.0,27.0,4.1,15.7,46.0,210.84,113.42
2018,10,21,17,15,142.5,15.0,3.95,15.5,24.0,86.82,0.0
2018,10,21,17,30,17.0,3.0,3.8,15.3,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.7,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,12.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.0,2.0,1.82,0.0
2018,10,22,6,45,0.0,5.5,2.85,13.25,5.5,4.82,0.0
2018,10,22,7,0,0.0,9.0,2.9,13.5,9.0,7.9,0.99
2018,10,22,7,15,0.0,14.5,2.9,13.7,14.5,12.74,5.55
2018,10,22,7,30,0.0,20.0,2.9,13.9,20.0,17.58,10.04
2018,10,22,7,45,0.0,25.0,2.85,14.1,25.0,22.0,13.25
2018,10,22,8,0,0.0,30.0,2.8,14.3,30.0,26.41,17.08
2018,10,22,8,15,0.0,49.0,2.75,14.5,49.0,43.23,31.46
2018,10,22,8,30,0.0,68.0,2.7,14.7,68.0,60.11,45.73
2018,10,22,8,45,4.5,109.5,2.6,14.9,111.5,97.45,76.9
2018,10,22,9,0,9.0,151.0,2.5,15.1,155.0,135.66,108.33
2018,10,22,9,15,12.5,168.0,2.5,15.3,174.0,153.28,122.47
2018,10,22,9,30,16.0,185.0,2.5,15.5,193.0,171.5,137.05
2018,10,22,9,45,39.0,212.5,2.5,15.7,234.0,213.82,171.13
2018,10,22,10,0,62.0,240.0,2.5,15.9,275.0,256.51,205.19
2018,10,22,10,15,98.5,260.0,2.55,16.05,318.5,303.22,242.47
2018,10,22,10,30,135.0,280.0,2.6,16.2,362.0,362.08,288.87
2018,10,22,10,45,318.5,246.5,2.65,16.4,448.5,475.91,380.08
2018,10,22,11,0,502.0,213.0,2.7,16.6,535.0,606.02,481.08
2018,10,22,11,15,702.0,153.0,2.8,16.7,610.5,728.46,575.01
2018,10,22,11,30,902.0,93.0,2.9,16.8,686.0,843.03,657.04
2018,10,22,11,45,919.0,87.5,3.0,16.9,693.5,879.92,682.38
2018,10,22,12,0,936.0,82.0,3.1,17.0,701.0,914.1,706.44
2018,10,22,12,15,934.5,81.0,3.25,17.05,695.0,934.06,721.16
2018,10,22,12,30,933.0,80.0,3.4,17.1,689.0,950.24,733.49
2018,10,22,12,45,928.5,80.0,3.5,17.15,675.5,961.01,741.9
2018,10,22,13,0,924.0,80.0,3.6,17.2,662.0,967.88,747.81
2018,10,22,13,15,916.5,79.0,3.7,17.15,640.0,966.8,748.66
2018,10,22,13,30,909.0,78.0,3.8,17.1,618.0,961.82,747.0
2018,10,22,13,45,897.5,77.0,3.95,17.05,589.0,949.28,740.48
2018,10,22,14,0,886.0,76.0,4.1,17.0,560.0,933.1,731.47
2018,10,22,14,15,871.0,74.0,4.15,16.9,524.5,908.93,716.33
2018,10,22,14,30,856.0,72.0,4.2,16.8,489.0,881.56,698.85
2018,10,22,14,45,835.5,69.5,4.25,16.65,448.5,854.57,681.63
2018,10,22,15,0,815.0,67.0,4.3,16.5,408.0,815.91,655.56
2018,10,22,15,15,785.5,64.0,4.3,16.5,363.0,766.77,620.55
2018,10,22,15,30,756.0,61.0,4.3,16.5,318.0,716.22,583.61
2018,10,22,15,45,712.5,57.0,4.25,16.05,270.5,652.47,535.96
2018,10,22,16,0,669.0,53.0,4.2,15.6,223.0,589.06,486.65
2018,10,22,16,15,601.0,47.5,4.05,15.35,175.5,513.56,424.8
2018,10,22,16,30,533.0,42.0,3.9,15.1,128.0,436.71,357.87
2018,10,22,16,45,400.0,33.0,3.8,14.85,85.0,320.46,253.87
2018,10,22,17,0,267.0,24.0,3.7,14.6,42.0,205.58,92.73
2018,10,22,17,15,143.5,13.5,3.6,14.4,22.0,85.71,0.0
2018,10,22,17,30,20.0,3.0,3.5,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,3.4,14.05,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.0,2.35,12.95,5.5,0.0,0.0
2018,10,23,6,30,90.0,10.0,2.3,13.2,11.0,9.1,0.0
2018,10,23,6,45,91.0,21.0,2.25,13.4,26.5,17.1,0.0
2018,10,23,7,0,92.0,32.0,2.2,13.6,42.0,25.82,15.87
2018,10,23,7,15,191.0,48.5,2.2,13.8,82.0,36.97,26.76
2018,10,23,7,30,290.0,65.0,2.2,14.0,122.0,48.92,37.81
2018,10,23,7,45,218.5,84.0,2.2,14.2,133.5,71.6,51.49
2018,10,23,8,0,147.0,103.0,2.2,14.4,145.0,98.68,72.44
2018,10,23,8,15,166.5,126.0,2.3,14.55,181.5,132.16,99.07
2018,10,23,8,30,186.0,149.0,2.4,14.7,218.0,168.64,129.26
2018,10,23,8,45,271.0,156.0,2.45,14.9,269.5,214.05,165.24
2018,10,23,9,0,356.0,163.0,2.5,15.1,321.0,268.79,209.89
2018,10,23,9,15,292.5,186.0,2.6,15.25,323.5,288.43,228.84
2018,10,23,9,30,229.0,209.0,2.7,15.4,326.0,300.93,240.68
2018,10,23,9,45,144.5,220.5,2.8,15.55,296.0,279.99,224.68
2018,10,23,10,0,60.0,232.0,2.9,15.7,266.0,247.96,198.61
2018,10,23,10,15,83.0,251.0,3.0,15.8,300.0,285.2,228.67
2018,10,23,10,30,106.0,270.0,3.1,15.9,334.0,324.99,260.38
2018,10,23,10,45,191.5,275.5,3.2,15.95,395.5,406.62,325.92
2018,10,23,11,0,277.0,281.0,3.3,16.0,457.0,497.39,397.36
2018,10,23,11,15,356.0,263.5,3.4,16.0,493.5,555.14,443.23
2018,10,23,11,30,435.0,246.0,3.5,16.0,530.0,629.58,501.15
2018,10,23,11,45,425.0,239.0,3.6,16.05,517.5,631.64,502.83
2018,10,23,12,0,415.0,232.0,3.7,16.1,505.0,631.1,502.99
2018,10,23,12,15,333.0,254.5,3.65,16.1,472.5,580.37,463.15
2018,10,23,12,30,251.0,277.0,3.6,16.1,440.0,541.21,431.52
2018,10,23,12,45,479.5,210.0,3.6,16.15,512.5,700.78,558.22
2018,10,23,13,0,708.0,143.0,3.6,16.2,585.0,853.88,672.1
2018,10,23,13,15,777.5,115.0,3.5,16.3,585.5,887.24,694.75
2018,10,23,13,30,847.0,87.0,3.4,16.4,586.0,912.81,712.71
2018,10,23,13,45,805.5,95.0,3.25,16.5,551.5,893.16,698.46
2018,10,23,14,0,764.0,103.0,3.1,16.6,517.0,860.56,675.42
2018,10,23,14,15,611.5,131.0,3.05,16.65,449.0,753.42,599.0
2018,10,23,14,30,459.0,159.0,3.0,16.7,381.0,633.54,510.13
2018,10,23,14,45,637.0,111.5,2.95,16.75,391.0,734.92,589.08
2018,10,23,15,0,815.0,64.0,2.9,16.8,401.0,810.09,644.5
2018,10,23,15,15,788.5,60.5,2.9,16.8,357.0,762.87,610.62
2018,10,23,15,30,762.0,57.0,2.9,16.8,313.0,714.13,575.7
2018,10,23,15,45,720.5,53.5,2.95,16.65,266.0,652.59,530.34
2018,10,23,16,0,679.0,50.0,3.0,16.5,219.0,591.28,483.19
2018,10,23,16,15,613.0,44.5,3.0,16.15,172.0,511.05,418.91
2018,10,23,16,30,547.0,39.0,3.0,15.8,125.0,433.89,352.98
2018,10,23,16,45,414.0,31.0,3.0,15.4,82.5,325.92,255.09
2018,10,23,17,0,281.0,23.0,3.0,15.0,40.0,209.93,69.42
2018,10,23,17,15,140.5,11.5,3.05,14.75,20.0,82.1,0.0
2018,10,23,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,6,15,19.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,10,24,6,30,38.0,7.0,1.2,13.9,7.0,6.37,0.0
2018,10,24,6,45,149.0,21.0,1.25,14.05,34.0,16.63,0.0
2018,10,24,7,0,260.0,35.0,1.3,14.2,61.0,27.4,16.93
2018,10,24,7,15,425.5,39.0,1.4,14.5,109.5,30.86,21.32
2018,10,24,7,30,591.0,43.0,1.5,14.8,158.0,36.27,26.52
2018,10,24,7,45,646.0,47.0,1.6,15.1,204.0,55.88,30.43
2018,10,24,8,0,701.0,51.0,1.7,15.4,250.0,107.97,57.45
2018,10,24,8,15,736.5,54.5,1.8,15.75,295.5,163.15,99.13
2018,10,24,8,30,772.0,58.0,1.9,16.1,341.0,222.15,149.6
2018,10,24,8,45,796.5,60.5,1.95,16.4,383.0,280.68,202.12
2018,10,24,9,0,821.0,63.0,2.0,16.7,425.0,342.36,257.1
2018,10,24,9,15,838.0,65.0,2.1,17.05,462.0,400.25,308.21
2018,10,24,9,30,855.0,67.0,2.2,17.4,499.0,458.48,358.14
2018,10,24,9,45,867.0,68.5,2.25,17.7,530.5,513.73,404.21
2018,10,24,10,0,879.0,70.0,2.3,18.0,562.0,568.21,448.21
2018,10,24,10,15,887.5,71.0,2.45,18.2,586.5,619.01,488.76
2018,10,24,10,30,896.0,72.0,2.6,18.4,611.0,668.17,527.11
2018,10,24,10,45,901.0,72.5,2.7,18.6,628.0,712.46,560.07
2018,10,24,11,0,906.0,73.0,2.8,18.8,645.0,754.34,589.59
2018,10,24,11,15,908.5,73.5,3.0,18.95,655.0,791.68,616.38
2018,10,24,11,30,911.0,74.0,3.2,19.1,665.0,826.05,641.04
2018,10,24,11,45,911.0,74.0,3.4,19.25,666.5,854.63,661.62
2018,10,24,12,0,911.0,74.0,3.6,19.4,668.0,879.8,679.9
2018,10,24,12,15,909.0,73.5,3.7,19.5,662.0,899.11,693.73
2018,10,24,12,30,907.0,73.0,3.8,19.6,656.0,914.73,705.15
2018,10,24,12,45,903.0,72.0,3.95,19.7,642.5,924.18,712.71
2018,10,24,13,0,899.0,71.0,4.1,19.8,629.0,929.82,717.8
2018,10,24,13,15,891.5,70.5,4.1,19.8,608.0,929.01,718.01
2018,10,24,13,30,884.0,70.0,4.1,19.8,587.0,924.45,715.8
2018,10,24,13,45,872.5,69.0,4.15,19.85,559.0,911.83,708.21
2018,10,24,14,0,861.0,68.0,4.2,19.9,531.0,895.69,698.26
2018,10,24,14,15,810.5,76.0,4.15,19.85,489.5,861.45,675.19
2018,10,24,14,30,760.0,84.0,4.1,19.8,448.0,815.63,643.66
2018,10,24,14,45,606.5,107.5,4.05,19.7,382.0,701.69,561.36
2018,10,24,15,0,453.0,131.0,4.0,19.6,316.0,578.03,468.58
2018,10,24,15,15,431.5,117.5,4.0,19.6,278.0,532.97,435.04
2018,10,24,15,30,410.0,104.0,4.0,19.6,240.0,487.3,399.79
2018,10,24,15,45,518.0,77.5,4.0,19.25,222.0,530.52,435.59
2018,10,24,16,0,626.0,51.0,4.0,18.9,204.0,552.01,451.65
2018,10,24,16,15,568.5,44.5,4.05,18.55,160.0,484.5,396.33
2018,10,24,16,30,511.0,38.0,4.1,18.2,116.0,415.15,335.74
2018,10,24,16,45,384.5,30.0,4.15,17.8,76.5,306.18,236.27
2018,10,24,17,0,258.0,22.0,4.2,17.4,37.0,193.7,31.9
2018,10,24,17,15,129.0,11.0,4.2,17.15,18.5,75.55,0.0
2018,10,24,17,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.95,13.8,4.5,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.9,14.0,9.0,8.19,0.0
2018,10,25,6,45,128.5,16.5,1.8,14.2,25.0,13.02,0.0
2018,10,25,7,0,173.0,24.0,1.7,14.4,41.0,18.64,9.52
2018,10,25,7,15,268.0,38.5,1.7,14.7,81.5,29.58,20.14
2018,10,25,7,30,363.0,53.0,1.7,15.0,122.0,41.15,30.76
2018,10,25,7,45,240.0,73.0,1.7,15.25,124.0,63.93,44.54
2018,10,25,8,0,117.0,93.0,1.7,15.5,126.0,88.2,64.56
2018,10,25,8,15,110.0,120.5,1.7,15.8,155.5,118.97,90.07
2018,10,25,8,30,103.0,148.0,1.7,16.1,185.0,149.71,116.07
2018,10,25,8,45,86.5,163.0,1.65,16.45,197.0,166.04,130.38
2018,10,25,9,0,70.0,178.0,1.6,16.8,209.0,180.87,143.06
2018,10,25,9,15,80.0,196.5,1.55,17.15,234.5,207.41,164.36
2018,10,25,9,30,90.0,215.0,1.5,17.5,260.0,235.33,186.51
2018,10,25,9,45,157.0,229.0,1.45,17.8,313.5,294.31,232.98
2018,10,25,10,0,224.0,243.0,1.4,18.1,367.0,356.19,281.14
2018,10,25,10,15,316.0,235.0,1.35,18.5,419.0,425.81,334.73
2018,10,25,10,30,408.0,227.0,1.3,18.9,471.0,505.29,394.51
2018,10,25,10,45,527.5,194.5,1.25,19.3,519.5,578.7,449.3
2018,10,25,11,0,647.0,162.0,1.2,19.7,568.0,664.36,511.39
2018,10,25,11,15,735.5,135.5,1.15,20.0,604.0,732.59,559.17
2018,10,25,11,30,824.0,109.0,1.1,20.3,640.0,799.81,602.92
2018,10,25,11,45,770.5,126.0,1.05,20.6,624.0,800.76,601.23
2018,10,25,12,0,717.0,143.0,1.0,20.9,608.0,800.88,599.92
2018,10,25,12,15,714.5,142.5,1.1,21.05,602.5,817.28,612.09
2018,10,25,12,30,712.0,142.0,1.2,21.2,597.0,830.6,622.1
2018,10,25,12,45,808.0,109.5,1.3,21.35,615.5,888.91,662.24
2018,10,25,13,0,904.0,77.0,1.4,21.5,634.0,940.02,696.83
2018,10,25,13,15,897.0,76.0,1.55,21.55,612.5,939.17,698.43
2018,10,25,13,30,890.0,75.0,1.7,21.6,591.0,934.53,698.19
2018,10,25,13,45,879.5,73.5,1.85,21.7,563.0,922.28,692.76
2018,10,25,14,0,869.0,72.0,2.0,21.8,535.0,906.47,684.93
2018,10,25,14,15,854.0,70.0,2.15,21.7,500.5,882.47,671.92
2018,10,25,14,30,839.0,68.0,2.3,21.6,466.0,855.36,656.55
2018,10,25,14,45,818.0,65.5,2.45,21.55,426.0,828.24,640.67
2018,10,25,15,0,797.0,63.0,2.6,21.5,386.0,789.68,616.19
2018,10,25,15,15,766.5,60.5,2.6,21.5,342.0,741.09,582.75
2018,10,25,15,30,736.0,58.0,2.6,21.5,298.0,691.24,547.48
2018,10,25,15,45,691.5,53.5,2.85,20.9,251.5,627.12,502.45
2018,10,25,16,0,647.0,49.0,3.1,20.3,205.0,563.59,455.26
2018,10,25,16,15,575.5,43.5,3.25,19.65,159.0,481.15,390.17
2018,10,25,16,30,504.0,38.0,3.4,19.0,113.0,409.72,328.82
2018,10,25,16,45,375.5,30.0,3.5,18.4,74.0,300.14,228.08
2018,10,25,17,0,247.0,22.0,3.6,17.8,35.0,184.87,0.0
2018,10,25,17,15,123.5,11.0,3.7,17.4,17.5,72.55,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.5,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,6.37,0.0
2018,10,26,6,45,238.5,17.5,1.45,14.95,36.5,14.58,0.0
2018,10,26,7,0,407.0,28.0,1.4,15.1,66.0,22.92,12.68
2018,10,26,7,15,501.5,34.0,1.35,15.4,108.5,29.36,19.83
2018,10,26,7,30,596.0,40.0,1.3,15.7,151.0,33.76,24.15
2018,10,26,7,45,345.0,44.5,1.3,16.05,113.0,42.1,24.25
2018,10,26,8,0,94.0,49.0,1.3,16.4,75.0,49.73,32.89
2018,10,26,8,15,49.5,75.0,1.3,16.75,89.0,73.33,54.36
2018,10,26,8,30,5.0,101.0,1.3,17.1,103.0,89.4,69.61
2018,10,26,8,45,13.0,130.0,1.25,17.5,135.5,117.31,92.21
2018,10,26,9,0,21.0,159.0,1.2,17.9,168.0,146.68,115.73
2018,10,26,9,15,40.5,180.0,1.25,18.25,199.5,177.24,139.88
2018,10,26,9,30,60.0,201.0,1.3,18.6,231.0,209.14,165.05
2018,10,26,9,45,80.0,221.5,1.3,19.0,264.0,243.41,191.83
2018,10,26,10,0,100.0,242.0,1.3,19.4,297.0,280.16,220.28
2018,10,26,10,15,218.5,242.0,1.4,19.7,369.5,366.05,287.67
2018,10,26,10,30,337.0,242.0,1.5,20.0,442.0,464.85,363.41
2018,10,26,10,45,418.0,229.0,1.55,20.35,484.5,536.45,416.97
2018,10,26,11,0,499.0,216.0,1.6,20.7,527.0,604.48,467.36
2018,10,26,11,15,504.0,218.0,1.7,20.9,536.5,633.29,488.25
2018,10,26,11,30,509.0,220.0,1.8,21.1,546.0,660.62,508.22
2018,10,26,11,45,378.0,252.0,1.9,21.3,494.5,590.68,455.87
2018,10,26,12,0,247.0,284.0,2.0,21.5,443.0,526.9,407.01
2018,10,26,12,15,230.0,282.0,2.1,21.6,429.0,503.73,390.77
2018,10,26,12,30,213.0,280.0,2.2,21.7,415.0,493.78,383.65
2018,10,26,12,45,311.0,248.5,2.3,21.8,441.0,570.49,443.51
2018,10,26,13,0,409.0,217.0,2.4,21.9,467.0,649.18,503.36
2018,10,26,13,15,489.0,193.0,2.45,21.9,482.0,701.91,543.67
2018,10,26,13,30,569.0,169.0,2.5,21.9,497.0,752.03,581.72
2018,10,26,13,45,602.5,150.5,2.6,21.9,482.5,770.68,596.12
2018,10,26,14,0,636.0,132.0,2.7,21.9,468.0,778.27,603.07
2018,10,26,14,15,615.5,127.0,2.7,21.8,434.5,748.42,583.14
2018,10,26,14,30,595.0,122.0,2.7,21.7,401.0,716.27,561.66
2018,10,26,14,45,529.0,123.5,2.65,21.65,355.5,641.97,508.54
2018,10,26,15,0,463.0,125.0,2.6,21.6,310.0,577.44,461.35
2018,10,26,15,15,447.5,112.0,2.6,21.6,274.0,537.75,432.45
2018,10,26,15,30,432.0,99.0,2.6,21.6,238.0,497.08,401.81
2018,10,26,15,45,378.0,88.0,2.55,21.15,196.0,428.88,348.63
2018,10,26,16,0,324.0,77.0,2.5,20.7,154.0,363.31,295.81
2018,10,26,16,15,281.0,63.0,2.5,20.25,118.5,304.47,246.77
2018,10,26,16,30,238.0,49.0,2.5,19.8,83.0,248.69,198.17
2018,10,26,16,45,171.0,34.0,2.5,19.3,53.5,180.97,133.67
2018,10,26,17,0,104.0,19.0,2.5,18.8,24.0,100.95,0.0
2018,10,26,17,15,52.0,9.5,2.5,18.5,12.0,34.89,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.9,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,2.0,15.3,6.0,5.46,0.0
2018,10,27,6,45,194.0,17.5,2.05,15.45,33.0,15.92,0.0
2018,10,27,7,0,340.0,29.0,2.1,15.6,60.0,23.88,13.04
2018,10,27,7,15,442.5,37.0,2.2,15.9,102.5,29.53,19.85
2018,10,27,7,30,545.0,45.0,2.3,16.2,145.0,35.12,25.24
2018,10,27,7,45,386.5,65.5,2.35,16.45,146.5,59.52,38.32
2018,10,27,8,0,228.0,86.0,2.4,16.7,148.0,91.15,62.31
2018,10,27,8,15,149.5,114.0,2.45,17.0,157.5,119.72,88.6
2018,10,27,8,30,71.0,142.0,2.5,17.3,167.0,137.39,106.8
2018,10,27,8,45,115.0,161.0,2.5,17.65,207.5,173.52,135.34
2018,10,27,9,0,159.0,180.0,2.5,18.0,248.0,214.65,168.29
2018,10,27,9,15,170.0,195.0,2.55,18.3,273.5,244.64,192.98
2018,10,27,9,30,181.0,210.0,2.6,18.6,299.0,275.84,218.36
2018,10,27,9,45,182.0,226.0,2.65,18.85,320.5,304.11,241.11
2018,10,27,10,0,183.0,242.0,2.7,19.1,342.0,332.45,263.52
2018,10,27,10,15,270.5,239.0,2.7,19.35,394.5,401.95,318.38
2018,10,27,10,30,358.0,236.0,2.7,19.6,447.0,472.23,373.1
2018,10,27,10,45,492.5,202.0,2.75,19.8,501.5,560.72,441.84
2018,10,27,11,0,627.0,168.0,2.8,20.0,556.0,653.86,512.78
2018,10,27,11,15,766.5,123.5,2.8,20.2,605.5,738.11,575.39
2018,10,27,11,30,906.0,79.0,2.8,20.4,655.0,822.89,634.28
2018,10,27,11,45,885.0,87.0,2.85,20.55,651.0,842.89,647.4
2018,10,27,12,0,864.0,95.0,2.9,20.7,647.0,858.55,658.11
2018,10,27,12,15,805.0,114.0,2.95,20.75,624.5,857.41,657.54
2018,10,27,12,30,746.0,133.0,3.0,20.8,602.0,848.03,651.49
2018,10,27,12,45,809.5,109.0,3.1,20.85,608.0,886.43,679.33
2018,10,27,13,0,873.0,85.0,3.2,20.9,614.0,917.43,701.67
2018,10,27,13,15,866.0,83.5,3.3,20.85,593.0,915.89,701.96
2018,10,27,13,30,859.0,82.0,3.4,20.8,572.0,910.68,700.12
2018,10,27,13,45,819.5,86.0,3.5,20.75,535.0,888.05,686.2
2018,10,27,14,0,780.0,90.0,3.6,20.7,498.0,852.94,663.5
2018,10,27,14,15,726.0,97.0,3.65,20.55,457.0,810.68,635.45
2018,10,27,14,30,672.0,104.0,3.7,20.4,416.0,762.27,602.53
2018,10,27,14,45,687.0,92.0,3.75,20.2,387.0,749.06,595.17
2018,10,27,15,0,702.0,80.0,3.8,20.0,358.0,732.02,584.58
2018,10,27,15,15,642.0,78.5,3.8,20.0,310.0,663.17,534.14
2018,10,27,15,30,582.0,77.0,3.8,20.0,262.0,594.98,483.08
2018,10,27,15,45,578.0,66.0,3.8,19.5,225.0,559.05,456.29
2018,10,27,16,0,574.0,55.0,3.8,19.0,188.0,521.24,426.28
2018,10,27,16,15,496.5,47.0,3.7,18.6,143.0,435.27,355.3
2018,10,27,16,30,419.0,39.0,3.6,18.2,98.0,354.36,284.73
2018,10,27,16,45,294.0,29.0,3.5,17.85,62.5,248.98,183.55
2018,10,27,17,0,169.0,19.0,3.4,17.5,27.0,135.27,0.0
2018,10,27,17,15,84.5,9.5,3.35,17.25,13.5,51.18,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.5,2.2,14.9,1.5,0.0,0.0
2018,10,28,6,30,23.0,3.0,2.2,15.2,3.0,0.0,0.0
2018,10,28,6,45,23.5,10.5,2.2,15.45,11.5,9.55,0.0
2018,10,28,7,0,24.0,18.0,2.2,15.7,20.0,15.7,6.35
2018,10,28,7,15,12.0,32.5,2.25,16.05,33.5,28.43,18.83
2018,10,28,7,30,0.0,47.0,2.3,16.4,47.0,40.9,30.24
2018,10,28,7,45,29.0,71.0,2.35,16.7,79.0,60.17,44.76
2018,10,28,8,0,58.0,95.0,2.4,17.0,111.0,84.99,63.89
2018,10,28,8,15,86.5,116.5,2.45,17.25,144.5,112.02,84.9
2018,10,28,8,30,115.0,138.0,2.5,17.5,178.0,144.05,110.52
2018,10,28,8,45,110.5,156.5,2.55,17.8,199.0,168.48,131.29
2018,10,28,9,0,106.0,175.0,2.6,18.1,220.0,192.63,151.59
2018,10,28,9,15,97.0,191.0,2.7,18.3,235.0,209.27,165.6
2018,10,28,9,30,88.0,207.0,2.8,18.5,250.0,227.31,180.37
2018,10,28,9,45,70.0,216.0,2.9,18.75,251.5,233.43,185.25
2018,10,28,10,0,52.0,225.0,3.0,19.0,253.0,237.56,188.26
2018,10,28,10,15,93.5,241.5,3.1,19.15,295.0,282.95,224.62
2018,10,28,10,30,135.0,258.0,3.2,19.3,337.0,340.98,270.5
2018,10,28,10,45,340.5,224.5,3.3,19.45,431.5,467.4,371.8
2018,10,28,11,0,546.0,191.0,3.4,19.6,526.0,611.91,483.97
2018,10,28,11,15,710.5,139.0,3.55,19.65,582.5,713.66,562.34
2018,10,28,11,30,875.0,87.0,3.7,19.7,639.0,805.43,628.77
2018,10,28,11,45,717.5,138.5,3.8,19.75,592.0,770.51,603.11
2018,10,28,12,0,560.0,190.0,3.9,19.8,545.0,706.78,555.7
2018,10,28,12,15,373.5,239.0,4.05,19.8,475.0,596.84,471.43
2018,10,28,12,30,187.0,288.0,4.2,19.8,405.0,479.71,378.96
2018,10,28,12,45,146.5,280.5,4.3,19.8,371.0,440.44,348.85
2018,10,28,13,0,106.0,273.0,4.4,19.8,337.0,382.61,303.82
2018,10,28,13,15,105.5,263.0,4.5,19.75,324.5,374.28,298.18
2018,10,28,13,30,105.0,253.0,4.6,19.7,312.0,365.55,292.09
2018,10,28,13,45,249.0,204.5,4.65,19.65,336.0,478.15,385.32
2018,10,28,14,0,393.0,156.0,4.7,19.6,360.0,572.22,462.54
2018,10,28,14,15,566.0,121.5,4.75,19.45,393.5,694.26,558.68
2018,10,28,14,30,739.0,87.0,4.8,19.3,427.0,793.8,634.42
2018,10,28,14,45,648.0,95.5,4.8,19.2,374.5,717.95,578.69
2018,10,28,15,0,557.0,104.0,4.8,19.1,322.0,636.98,518.7
2018,10,28,15,15,379.5,108.0,4.8,19.1,248.5,474.84,391.43
2018,10,28,15,30,202.0,112.0,4.8,19.1,175.0,312.89,258.5
2018,10,28,15,45,101.0,77.0,4.8,18.6,108.5,169.6,139.34
2018,10,28,16,0,0.0,42.0,4.8,18.1,42.0,37.04,25.55
2018,10,28,16,15,145.0,35.5,4.75,17.85,55.5,167.51,137.18
2018,10,28,16,30,290.0,29.0,4.7,17.6,69.0,256.68,207.66
2018,10,28,16,45,227.5,24.0,4.6,17.3,47.5,202.9,146.54
